Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,7,15,32.0,4.0,0.8,7.3,4.5,0.0,0.0
2018,1,1,7,30,64.0,8.0,0.8,7.7,9.0,7.86,0.0
2018,1,1,7,45,122.0,21.5,0.75,8.05,30.5,16.98,0.0
2018,1,1,8,0,180.0,35.0,0.7,8.4,52.0,39.61,21.0
2018,1,1,8,15,250.0,46.5,0.8,8.9,83.0,68.25,41.51
2018,1,1,8,30,320.0,58.0,0.9,9.4,114.0,103.7,68.55
2018,1,1,8,45,355.5,68.5,1.0,9.9,145.5,138.0,97.66
2018,1,1,9,0,391.0,79.0,1.1,10.4,177.0,175.24,130.11
2018,1,1,9,15,403.0,91.0,1.2,11.0,205.5,209.9,161.26
2018,1,1,9,30,415.0,103.0,1.3,11.6,234.0,244.96,192.34
2018,1,1,9,45,427.0,113.0,1.4,12.2,260.5,278.26,221.41
2018,1,1,10,0,439.0,123.0,1.5,12.8,287.0,311.63,249.91
2018,1,1,10,15,467.0,127.5,1.55,13.2,313.5,346.47,279.06
2018,1,1,10,30,495.0,132.0,1.6,13.6,340.0,382.05,308.31
2018,1,1,10,45,522.0,134.0,1.65,14.05,362.5,414.96,334.96
2018,1,1,11,0,549.0,136.0,1.7,14.5,385.0,447.92,361.23
2018,1,1,11,15,569.0,135.0,1.65,14.85,400.0,475.88,383.0
2018,1,1,11,30,589.0,134.0,1.6,15.2,415.0,500.78,402.1
2018,1,1,11,45,546.0,147.5,1.6,15.55,411.0,498.8,399.98
2018,1,1,12,0,503.0,161.0,1.6,15.9,407.0,496.32,397.4
2018,1,1,12,15,498.0,162.5,1.5,16.1,405.5,502.22,401.48
2018,1,1,12,30,493.0,164.0,1.4,16.3,404.0,506.26,403.97
2018,1,1,12,45,493.0,161.0,1.35,16.55,397.5,506.8,404.12
2018,1,1,13,0,493.0,158.0,1.3,16.8,391.0,505.53,402.87
2018,1,1,13,15,463.5,158.0,1.3,16.85,371.5,486.6,388.46
2018,1,1,13,30,434.0,158.0,1.3,16.9,352.0,466.21,372.95
2018,1,1,13,45,433.0,149.5,1.25,17.0,335.0,453.32,363.25
2018,1,1,14,0,432.0,141.0,1.2,17.1,318.0,438.82,352.14
2018,1,1,14,15,414.5,132.0,1.1,16.9,292.0,412.21,331.58
2018,1,1,14,30,397.0,123.0,1.0,16.7,266.0,384.73,310.12
2018,1,1,14,45,391.5,111.5,0.9,16.5,241.5,360.51,290.96
2018,1,1,15,0,386.0,100.0,0.8,16.3,217.0,335.22,270.45
2018,1,1,15,15,349.5,90.0,0.8,16.3,185.0,294.95,237.53
2018,1,1,15,30,313.0,80.0,0.8,16.3,153.0,255.88,204.91
2018,1,1,15,45,258.5,68.0,0.85,15.05,120.5,208.01,165.44
2018,1,1,16,0,204.0,56.0,0.9,13.8,88.0,156.68,122.28
2018,1,1,16,15,174.0,42.0,0.95,13.4,63.5,129.3,96.64
2018,1,1,16,30,144.0,28.0,1.0,13.0,39.0,94.19,54.25
2018,1,1,16,45,90.5,16.5,1.05,12.55,21.5,41.99,0.0
2018,1,1,17,0,37.0,5.0,1.1,12.1,4.0,0.0,0.0
2018,1,1,17,15,18.5,2.5,1.1,11.85,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,2,7,15,25.0,4.0,1.15,7.95,4.5,0.0,0.0
2018,1,2,7,30,50.0,8.0,1.2,8.4,9.0,7.86,0.0
2018,1,2,7,45,121.5,21.5,1.25,8.85,31.0,16.98,0.0
2018,1,2,8,0,193.0,35.0,1.3,9.3,53.0,39.99,20.88
2018,1,2,8,15,249.0,46.5,1.5,9.75,82.5,67.91,41.13
2018,1,2,8,30,305.0,58.0,1.7,10.2,112.0,101.23,66.96
2018,1,2,8,45,328.0,70.5,1.95,10.65,141.5,134.3,95.56
2018,1,2,9,0,351.0,83.0,2.2,11.1,171.0,169.2,126.47
2018,1,2,9,15,285.0,103.0,2.2,11.55,181.5,185.86,144.65
2018,1,2,9,30,219.0,123.0,2.2,12.0,192.0,197.58,157.46
2018,1,2,9,45,162.0,139.5,2.25,12.45,193.5,200.97,162.05
2018,1,2,10,0,105.0,156.0,2.3,12.9,195.0,201.46,163.28
2018,1,2,10,15,83.0,163.0,2.3,13.35,195.5,200.42,162.5
2018,1,2,10,30,61.0,170.0,2.3,13.8,196.0,200.26,162.15
2018,1,2,10,45,96.5,183.5,2.35,14.3,226.5,235.04,190.49
2018,1,2,11,0,132.0,197.0,2.4,14.8,257.0,276.24,223.7
2018,1,2,11,15,94.5,198.5,2.35,15.05,242.0,256.02,206.73
2018,1,2,11,30,57.0,200.0,2.3,15.3,227.0,238.14,191.6
2018,1,2,11,45,47.5,198.0,2.25,15.6,221.0,231.87,186.21
2018,1,2,12,0,38.0,196.0,2.2,15.9,215.0,225.15,180.4
2018,1,2,12,15,25.5,186.0,2.15,16.0,198.5,201.82,161.34
2018,1,2,12,30,13.0,176.0,2.1,16.1,182.0,183.82,146.53
2018,1,2,12,45,7.0,151.5,2.1,16.25,154.5,154.65,122.75
2018,1,2,13,0,1.0,127.0,2.1,16.4,127.0,125.59,98.93
2018,1,2,13,15,0.5,108.5,2.1,16.35,108.5,106.45,83.32
2018,1,2,13,30,0.0,90.0,2.1,16.3,90.0,87.42,67.69
2018,1,2,13,45,0.0,97.5,2.1,16.25,97.5,95.22,74.3
2018,1,2,14,0,0.0,105.0,2.1,16.2,105.0,103.27,81.08
2018,1,2,14,15,0.0,92.5,1.95,15.9,92.5,90.6,70.73
2018,1,2,14,30,0.0,80.0,1.8,15.6,80.0,77.94,60.33
2018,1,2,14,45,0.5,83.5,1.65,15.35,83.5,82.33,64.16
2018,1,2,15,0,1.0,87.0,1.5,15.1,87.0,87.14,68.28
2018,1,2,15,15,0.5,68.0,1.5,15.1,68.0,67.09,51.37
2018,1,2,15,30,0.0,49.0,1.5,15.1,49.0,47.34,34.59
2018,1,2,15,45,0.0,40.0,1.25,13.7,40.0,38.63,27.22
2018,1,2,16,0,0.0,31.0,1.0,12.3,31.0,29.93,19.69
2018,1,2,16,15,0.0,23.0,1.05,11.8,23.0,22.2,12.71
2018,1,2,16,30,0.0,15.0,1.1,11.3,15.0,14.47,4.39
2018,1,2,16,45,9.5,8.5,1.15,10.8,8.5,11.08,0.0
2018,1,2,17,0,19.0,2.0,1.2,10.3,2.0,1.97,0.0
2018,1,2,17,15,9.5,1.0,1.2,10.25,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,7.6,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,7.9,2.0,1.97,0.0
2018,1,3,7,45,0.0,6.0,1.0,8.15,6.0,5.78,0.0
2018,1,3,8,0,0.0,10.0,0.9,8.4,10.0,9.64,2.01
2018,1,3,8,15,0.0,13.0,0.9,8.75,13.0,12.53,4.99
2018,1,3,8,30,0.0,16.0,0.9,9.1,16.0,15.43,7.67
2018,1,3,8,45,0.0,22.5,0.85,9.45,22.5,21.7,13.22
2018,1,3,9,0,0.0,29.0,0.8,9.8,29.0,27.98,18.75
2018,1,3,9,15,0.0,42.5,0.9,10.05,42.5,41.04,30.08
2018,1,3,9,30,0.0,56.0,1.0,10.3,56.0,54.11,41.31
2018,1,3,9,45,0.0,72.5,1.1,10.5,72.5,70.13,54.97
2018,1,3,10,0,0.0,89.0,1.2,10.7,89.0,86.3,68.61
2018,1,3,10,15,0.0,89.0,1.3,10.8,89.0,86.29,68.44
2018,1,3,10,30,0.0,89.0,1.4,10.9,89.0,86.26,68.3
2018,1,3,10,45,0.0,80.0,1.5,11.05,80.0,77.37,60.64
2018,1,3,11,0,0.0,71.0,1.6,11.2,71.0,68.64,53.15
2018,1,3,11,15,0.0,60.0,1.55,11.3,60.0,57.99,44.04
2018,1,3,11,30,0.0,49.0,1.5,11.4,49.0,47.35,34.94
2018,1,3,11,45,0.0,40.5,1.45,11.45,40.5,39.12,27.91
2018,1,3,12,0,0.0,32.0,1.4,11.5,32.0,30.91,20.88
2018,1,3,12,15,0.0,31.5,1.45,11.5,31.5,30.42,20.47
2018,1,3,12,30,0.0,31.0,1.5,11.5,31.0,29.94,20.06
2018,1,3,12,45,0.0,35.5,1.6,11.5,35.5,34.29,23.79
2018,1,3,13,0,0.0,40.0,1.7,11.5,40.0,38.64,27.52
2018,1,3,13,15,0.0,36.5,1.95,11.5,36.5,35.25,24.64
2018,1,3,13,30,0.0,33.0,2.2,11.5,33.0,31.87,21.76
2018,1,3,13,45,0.0,46.5,2.45,11.55,46.5,44.92,32.97
2018,1,3,14,0,0.0,60.0,2.7,11.6,60.0,57.98,44.18
2018,1,3,14,15,0.0,49.0,2.7,11.6,49.0,47.33,35.12
2018,1,3,14,30,0.0,38.0,2.7,11.6,38.0,36.69,26.03
2018,1,3,14,45,0.0,34.5,2.7,11.6,34.5,33.3,23.15
2018,1,3,15,0,0.0,31.0,2.7,11.6,31.0,29.92,20.25
2018,1,3,15,15,0.0,33.5,2.7,11.6,33.5,32.33,22.32
2018,1,3,15,30,0.0,36.0,2.7,11.6,36.0,34.75,24.32
2018,1,3,15,45,0.0,30.0,1.9,10.95,30.0,28.95,19.26
2018,1,3,16,0,0.0,24.0,1.1,10.3,24.0,23.16,14.13
2018,1,3,16,15,0.0,18.0,1.1,10.15,18.0,17.36,8.84
2018,1,3,16,30,0.0,12.0,1.1,10.0,12.0,11.57,2.66
2018,1,3,16,45,1.0,7.0,1.1,9.85,7.0,7.17,0.0
2018,1,3,17,0,2.0,2.0,1.1,9.7,2.0,1.97,0.0
2018,1,3,17,15,1.0,1.0,1.2,9.8,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,4,7,15,16.0,4.0,1.95,9.7,4.0,0.0,0.0
2018,1,4,7,30,32.0,8.0,2.1,10.2,8.0,7.86,0.0
2018,1,4,7,45,70.0,21.5,2.25,10.65,26.5,18.03,0.0
2018,1,4,8,0,108.0,35.0,2.4,11.1,45.0,36.46,20.18
2018,1,4,8,15,146.0,50.0,2.4,11.5,71.0,61.08,39.4
2018,1,4,8,30,184.0,65.0,2.4,11.9,97.0,89.55,62.05
2018,1,4,8,45,283.5,72.5,2.4,12.25,136.5,127.15,90.82
2018,1,4,9,0,383.0,80.0,2.4,12.6,176.0,173.6,128.36
2018,1,4,9,15,524.0,73.0,2.4,13.15,226.5,227.41,171.88
2018,1,4,9,30,665.0,66.0,2.4,13.7,277.0,291.42,224.76
2018,1,4,9,45,469.5,103.5,2.4,14.25,260.5,284.11,224.84
2018,1,4,10,0,274.0,141.0,2.4,14.8,244.0,258.5,207.43
2018,1,4,10,15,304.5,144.5,2.55,15.45,266.5,287.1,231.31
2018,1,4,10,30,335.0,148.0,2.7,16.1,289.0,317.06,255.89
2018,1,4,10,45,194.0,160.5,2.85,16.8,243.0,265.04,213.69
2018,1,4,11,0,53.0,173.0,3.0,17.5,197.0,203.42,162.5
2018,1,4,11,15,47.0,181.5,3.15,17.85,203.5,210.77,168.26
2018,1,4,11,30,41.0,190.0,3.3,18.2,210.0,217.83,173.58
2018,1,4,11,45,45.5,193.0,3.4,18.55,215.5,225.16,179.31
2018,1,4,12,0,50.0,196.0,3.5,18.9,221.0,232.58,185.12
2018,1,4,12,15,61.0,194.0,3.5,19.0,224.0,238.75,190.27
2018,1,4,12,30,72.0,192.0,3.5,19.1,227.0,244.98,195.51
2018,1,4,12,45,124.0,186.0,3.5,19.2,245.5,280.24,224.78
2018,1,4,13,0,176.0,180.0,3.5,19.3,264.0,308.92,248.66
2018,1,4,13,15,169.5,180.0,3.45,19.2,259.0,305.55,245.99
2018,1,4,13,30,163.0,180.0,3.4,19.1,254.0,301.77,243.09
2018,1,4,13,45,104.0,166.5,3.35,19.05,213.0,248.5,199.73
2018,1,4,14,0,45.0,153.0,3.3,19.0,172.0,188.95,150.88
2018,1,4,14,15,102.5,136.5,3.0,18.75,175.5,212.77,171.75
2018,1,4,14,30,160.0,120.0,2.7,18.5,179.0,227.04,184.45
2018,1,4,14,45,313.5,101.5,2.45,18.25,203.0,306.5,250.12
2018,1,4,15,0,467.0,83.0,2.2,18.0,227.0,364.67,296.53
2018,1,4,15,15,523.0,69.5,2.2,18.0,211.5,365.44,295.62
2018,1,4,15,30,579.0,56.0,2.2,18.0,196.0,361.0,289.67
2018,1,4,15,45,449.5,52.5,1.7,16.75,149.0,279.28,222.13
2018,1,4,16,0,320.0,49.0,1.2,15.5,102.0,203.5,158.96
2018,1,4,16,15,172.5,36.0,1.2,15.0,63.5,121.16,90.57
2018,1,4,16,30,25.0,23.0,1.2,14.5,25.0,36.85,20.54
2018,1,4,16,45,13.0,12.5,1.2,13.95,13.5,16.08,0.0
2018,1,4,17,0,1.0,2.0,1.2,13.4,2.0,2.22,0.0
2018,1,4,17,15,0.5,1.0,1.2,13.2,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,7,15,21.0,2.5,1.35,12.7,3.0,0.0,0.0
2018,1,5,7,30,42.0,5.0,1.4,13.0,6.0,4.91,0.0
2018,1,5,7,45,31.0,9.0,1.45,13.35,10.5,7.82,0.0
2018,1,5,8,0,20.0,13.0,1.5,13.7,15.0,13.4,4.28
2018,1,5,8,15,16.5,34.0,1.55,13.95,36.0,34.36,22.23
2018,1,5,8,30,13.0,55.0,1.6,14.2,57.0,54.76,39.92
2018,1,5,8,45,26.5,75.5,1.7,14.45,81.5,78.2,59.48
2018,1,5,9,0,40.0,96.0,1.8,14.7,106.0,103.12,80.29
2018,1,5,9,15,31.0,101.5,1.75,14.85,110.0,108.24,85.16
2018,1,5,9,30,22.0,107.0,1.7,15.0,114.0,112.41,88.99
2018,1,5,9,45,15.5,101.5,1.65,15.15,106.5,104.4,82.41
2018,1,5,10,0,9.0,96.0,1.6,15.3,99.0,96.91,76.16
2018,1,5,10,15,4.5,71.0,1.6,15.4,72.5,70.67,54.15
2018,1,5,10,30,0.0,46.0,1.6,15.5,46.0,44.43,32.03
2018,1,5,10,45,0.0,53.0,1.65,15.6,53.0,51.21,37.69
2018,1,5,11,0,0.0,60.0,1.7,15.7,60.0,57.99,43.3
2018,1,5,11,15,13.5,106.5,1.7,15.8,113.0,111.29,87.77
2018,1,5,11,30,27.0,153.0,1.7,15.9,166.0,170.25,136.05
2018,1,5,11,45,21.0,141.0,1.75,15.95,151.0,154.82,123.22
2018,1,5,12,0,15.0,129.0,1.8,16.0,136.0,135.75,107.56
2018,1,5,12,15,7.5,107.0,1.85,16.0,110.5,108.99,85.47
2018,1,5,12,30,0.0,85.0,1.9,16.0,85.0,82.22,63.22
2018,1,5,12,45,17.0,122.0,1.95,15.95,130.0,130.68,103.76
2018,1,5,13,0,34.0,159.0,2.0,15.9,175.0,185.79,149.11
2018,1,5,13,15,30.0,144.0,2.0,15.75,158.0,167.37,134.12
2018,1,5,13,30,26.0,129.0,2.0,15.6,141.0,148.86,119.15
2018,1,5,13,45,16.5,121.0,2.0,15.5,128.5,130.09,103.68
2018,1,5,14,0,7.0,113.0,2.0,15.4,116.0,115.94,91.93
2018,1,5,14,15,11.0,103.5,1.85,15.2,108.0,108.75,86.27
2018,1,5,14,30,15.0,94.0,1.7,15.0,100.0,101.4,80.4
2018,1,5,14,45,7.5,71.5,1.55,14.8,74.5,73.67,57.11
2018,1,5,15,0,0.0,49.0,1.4,14.6,49.0,47.33,34.79
2018,1,5,15,15,0.0,42.0,1.4,14.6,42.0,40.56,29.04
2018,1,5,15,30,0.0,35.0,1.4,14.6,35.0,33.79,23.21
2018,1,5,15,45,0.0,28.0,1.2,13.95,28.0,27.02,17.39
2018,1,5,16,0,0.0,21.0,1.0,13.3,21.0,20.26,11.51
2018,1,5,16,15,0.0,16.5,1.1,13.1,16.5,15.91,7.56
2018,1,5,16,30,0.0,12.0,1.2,12.9,12.0,11.57,2.96
2018,1,5,16,45,0.0,6.5,1.3,12.65,6.5,6.26,0.0
2018,1,5,17,0,0.0,1.0,1.4,12.4,1.0,0.98,0.0
2018,1,5,17,15,0.0,0.5,1.55,12.3,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,6,7,15,14.5,3.0,1.15,8.2,3.0,0.0,0.0
2018,1,6,7,30,29.0,6.0,1.2,8.7,6.0,5.9,0.0
2018,1,6,7,45,86.0,20.5,1.3,9.2,27.5,17.24,0.0
2018,1,6,8,0,143.0,35.0,1.4,9.7,49.0,37.78,20.57
2018,1,6,8,15,321.0,42.0,1.5,10.1,93.0,70.3,40.23
2018,1,6,8,30,499.0,49.0,1.6,10.5,137.0,120.51,74.57
2018,1,6,8,45,602.0,49.5,1.7,10.85,182.5,166.91,111.61
2018,1,6,9,0,705.0,50.0,1.8,11.2,228.0,222.78,158.68
2018,1,6,9,15,744.0,53.0,1.8,11.6,267.0,270.55,201.92
2018,1,6,9,30,783.0,56.0,1.8,12.0,306.0,320.4,246.53
2018,1,6,9,45,800.5,60.0,1.85,12.35,339.0,364.95,286.57
2018,1,6,10,0,818.0,64.0,1.9,12.7,372.0,409.1,325.27
2018,1,6,10,15,835.5,65.5,2.0,13.05,400.5,449.94,360.53
2018,1,6,10,30,853.0,67.0,2.1,13.4,429.0,489.82,394.15
2018,1,6,10,45,865.5,67.5,2.2,13.75,450.5,523.28,422.1
2018,1,6,11,0,878.0,68.0,2.3,14.1,472.0,556.16,448.97
2018,1,6,11,15,885.5,69.0,2.3,14.35,487.0,584.73,471.72
2018,1,6,11,30,893.0,70.0,2.3,14.6,502.0,610.85,492.15
2018,1,6,11,45,897.0,70.0,2.35,14.8,509.5,631.12,508.16
2018,1,6,12,0,901.0,70.0,2.4,15.0,517.0,648.52,521.81
2018,1,6,12,15,872.0,77.0,2.3,15.1,509.5,652.78,524.39
2018,1,6,12,30,843.0,84.0,2.2,15.2,502.0,650.49,522.09
2018,1,6,12,45,864.5,77.5,2.15,15.3,500.5,662.82,531.64
2018,1,6,13,0,886.0,71.0,2.1,15.4,499.0,668.44,536.1
2018,1,6,13,15,879.5,70.5,2.0,15.35,484.0,662.87,531.73
2018,1,6,13,30,873.0,70.0,1.9,15.3,469.0,654.25,525.08
2018,1,6,13,45,856.5,68.5,1.8,15.3,444.5,638.93,513.1
2018,1,6,14,0,840.0,67.0,1.7,15.3,420.0,617.13,496.26
2018,1,6,14,15,795.5,66.0,1.7,15.1,382.5,576.21,465.64
2018,1,6,14,30,751.0,65.0,1.7,14.9,345.0,534.11,433.59
2018,1,6,14,45,696.0,68.5,1.65,14.75,309.0,490.38,399.07
2018,1,6,15,0,641.0,72.0,1.6,14.6,273.0,449.83,366.22
2018,1,6,15,15,655.0,62.5,1.6,14.6,245.5,428.41,348.0
2018,1,6,15,30,669.0,53.0,1.6,14.6,218.0,401.38,324.17
2018,1,6,15,45,628.0,47.5,1.25,13.3,180.0,353.8,283.3
2018,1,6,16,0,587.0,42.0,0.9,12.0,142.0,307.3,241.88
2018,1,6,16,15,485.0,36.0,0.95,11.55,103.0,242.74,185.35
2018,1,6,16,30,383.0,30.0,1.0,11.1,64.0,181.76,123.6
2018,1,6,16,45,232.5,19.0,1.0,10.6,36.5,98.92,0.0
2018,1,6,17,0,82.0,8.0,1.0,10.1,9.0,28.76,0.0
2018,1,6,17,15,41.0,4.0,1.0,9.95,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,7,7,15,7.5,2.0,1.5,5.95,2.0,0.0,0.0
2018,1,7,7,30,15.0,4.0,1.5,6.2,4.0,3.93,0.0
2018,1,7,7,45,17.5,12.0,1.55,6.4,13.0,11.18,0.0
2018,1,7,8,0,20.0,20.0,1.6,6.6,22.0,19.85,9.72
2018,1,7,8,15,10.0,28.5,1.55,6.75,29.5,28.58,18.32
2018,1,7,8,30,0.0,37.0,1.5,6.9,37.0,35.73,25.34
2018,1,7,8,45,0.0,46.0,1.5,7.05,46.0,44.44,33.17
2018,1,7,9,0,0.0,55.0,1.5,7.2,55.0,53.15,40.89
2018,1,7,9,15,0.0,60.0,1.55,7.5,60.0,57.99,45.12
2018,1,7,9,30,0.0,65.0,1.6,7.8,65.0,62.83,49.26
2018,1,7,9,45,0.0,65.5,1.65,8.05,65.5,63.31,49.58
2018,1,7,10,0,0.0,66.0,1.7,8.3,66.0,63.79,49.88
2018,1,7,10,15,0.0,86.0,1.75,8.7,86.0,83.31,66.49
2018,1,7,10,30,0.0,106.0,1.8,9.1,106.0,103.06,83.08
2018,1,7,10,45,0.0,96.5,1.85,9.45,96.5,93.64,74.83
2018,1,7,11,0,0.0,87.0,1.9,9.8,87.0,84.24,66.68
2018,1,7,11,15,0.0,97.5,1.85,10.3,97.5,94.61,75.27
2018,1,7,11,30,0.0,108.0,1.8,10.8,108.0,105.07,83.84
2018,1,7,11,45,0.0,111.5,1.75,11.25,111.5,108.6,86.58
2018,1,7,12,0,0.0,115.0,1.7,11.7,115.0,112.15,89.36
2018,1,7,12,15,0.0,112.0,1.65,11.95,112.0,109.19,86.78
2018,1,7,12,30,0.0,109.0,1.6,12.2,109.0,106.23,84.23
2018,1,7,12,45,0.0,110.0,1.55,12.5,110.0,107.31,85.07
2018,1,7,13,0,0.0,111.0,1.5,12.8,111.0,108.43,85.95
2018,1,7,13,15,0.0,117.0,1.4,12.9,117.0,114.72,91.21
2018,1,7,13,30,0.0,123.0,1.3,13.0,123.0,121.16,96.59
2018,1,7,13,45,2.0,131.5,1.2,13.05,132.5,131.74,105.48
2018,1,7,14,0,4.0,140.0,1.1,13.1,142.0,142.68,114.63
2018,1,7,14,15,2.5,125.5,0.95,12.85,126.5,126.86,101.67
2018,1,7,14,30,1.0,111.0,0.8,12.6,111.0,111.08,88.73
2018,1,7,14,45,1.5,104.0,0.7,12.35,104.5,104.64,83.56
2018,1,7,15,0,2.0,97.0,0.6,12.1,98.0,98.27,78.35
2018,1,7,15,15,1.0,83.0,0.6,12.1,83.5,83.41,65.8
2018,1,7,15,30,0.0,69.0,0.6,12.1,69.0,68.58,53.15
2018,1,7,15,45,0.0,56.0,0.75,11.35,56.0,55.35,41.84
2018,1,7,16,0,0.0,43.0,0.9,10.6,43.0,42.06,30.28
2018,1,7,16,15,0.0,32.0,0.9,10.4,32.0,30.94,20.35
2018,1,7,16,30,0.0,21.0,0.9,10.2,21.0,20.27,10.09
2018,1,7,16,45,11.5,13.0,0.9,10.05,13.0,16.15,0.0
2018,1,7,17,0,23.0,5.0,0.9,9.9,5.0,10.83,0.0
2018,1,7,17,15,11.5,2.5,0.9,9.8,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.55,9.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.7,9.9,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,1.85,10.1,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,2.0,10.3,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.15,10.5,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.3,10.7,7.0,6.74,0.13
2018,1,8,8,45,0.0,8.5,2.45,10.95,8.5,8.19,1.42
2018,1,8,9,0,0.0,10.0,2.6,11.2,10.0,9.64,2.7
2018,1,8,9,15,0.0,11.5,2.7,11.35,11.5,11.09,3.97
2018,1,8,9,30,0.0,13.0,2.8,11.5,13.0,12.54,5.22
2018,1,8,9,45,0.0,21.0,2.95,11.7,21.0,20.26,11.88
2018,1,8,10,0,0.0,29.0,3.1,11.9,29.0,27.99,18.51
2018,1,8,10,15,0.0,30.0,3.05,12.05,30.0,28.96,19.29
2018,1,8,10,30,0.0,31.0,3.0,12.2,31.0,29.93,20.07
2018,1,8,10,45,0.0,27.5,3.0,12.3,27.5,26.55,17.14
2018,1,8,11,0,0.0,24.0,3.0,12.4,24.0,23.17,14.21
2018,1,8,11,15,0.0,38.0,2.95,12.5,38.0,36.7,25.73
2018,1,8,11,30,0.0,52.0,2.9,12.6,52.0,50.25,37.2
2018,1,8,11,45,0.0,43.5,2.85,12.75,43.5,42.03,30.17
2018,1,8,12,0,0.0,35.0,2.8,12.9,35.0,33.81,23.17
2018,1,8,12,15,0.0,34.5,2.65,12.95,34.5,33.32,22.75
2018,1,8,12,30,0.0,34.0,2.5,13.0,34.0,32.84,22.34
2018,1,8,12,45,0.0,32.0,2.35,13.1,32.0,30.91,20.7
2018,1,8,13,0,0.0,30.0,2.2,13.2,30.0,28.97,19.07
2018,1,8,13,15,0.0,30.5,2.05,13.2,30.5,29.45,19.5
2018,1,8,13,30,0.0,31.0,1.9,13.2,31.0,29.93,19.94
2018,1,8,13,45,0.0,32.5,1.75,13.25,32.5,31.38,21.2
2018,1,8,14,0,0.0,34.0,1.6,13.3,34.0,32.83,22.47
2018,1,8,14,15,0.0,47.0,1.5,13.15,47.0,45.4,33.25
2018,1,8,14,30,0.0,60.0,1.4,13.0,60.0,57.98,44.04
2018,1,8,14,45,0.0,45.5,1.3,12.9,45.5,43.94,32.13
2018,1,8,15,0,0.0,31.0,1.2,12.8,31.0,29.92,20.16
2018,1,8,15,15,9.0,42.0,1.2,12.8,44.5,45.93,34.03
2018,1,8,15,30,18.0,53.0,1.2,12.8,58.0,62.31,47.95
2018,1,8,15,45,11.5,46.0,1.2,12.4,49.0,51.67,38.62
2018,1,8,16,0,5.0,39.0,1.2,12.0,40.0,39.79,28.2
2018,1,8,16,15,2.5,28.5,1.15,11.9,29.0,28.48,18.18
2018,1,8,16,30,0.0,18.0,1.1,11.8,18.0,17.37,7.93
2018,1,8,16,45,2.0,10.5,1.1,11.7,10.5,10.73,0.0
2018,1,8,17,0,4.0,3.0,1.1,11.6,3.0,3.99,0.0
2018,1,8,17,15,2.0,1.5,1.1,11.65,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,0.95,11.25,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,1.0,11.6,3.0,2.95,0.0
2018,1,9,7,45,0.0,9.5,1.1,11.95,9.5,9.16,0.0
2018,1,9,8,0,0.0,16.0,1.2,12.3,16.0,15.43,6.5
2018,1,9,8,15,0.0,22.5,1.25,12.55,22.5,21.71,12.53
2018,1,9,8,30,0.0,29.0,1.3,12.8,29.0,27.99,18.16
2018,1,9,8,45,0.0,33.5,1.35,13.1,33.5,32.34,22.05
2018,1,9,9,0,0.0,38.0,1.4,13.4,38.0,36.69,25.85
2018,1,9,9,15,0.0,42.0,1.3,13.55,42.0,40.56,29.19
2018,1,9,9,30,0.0,46.0,1.2,13.7,46.0,44.43,32.48
2018,1,9,9,45,0.0,70.0,1.15,13.9,70.0,67.68,52.15
2018,1,9,10,0,0.0,94.0,1.1,14.1,94.0,91.19,71.77
2018,1,9,10,15,1.0,113.5,0.95,14.1,114.0,110.93,88.04
2018,1,9,10,30,2.0,133.0,0.8,14.1,134.0,130.92,104.34
2018,1,9,10,45,4.5,141.0,0.65,14.1,143.0,140.37,111.84
2018,1,9,11,0,7.0,149.0,0.5,14.1,152.0,150.02,119.47
2018,1,9,11,15,3.5,121.0,0.6,14.1,122.5,120.04,94.86
2018,1,9,11,30,0.0,93.0,0.7,14.1,93.0,90.14,70.18
2018,1,9,11,45,0.0,98.5,0.8,14.1,98.5,95.6,74.75
2018,1,9,12,0,0.0,104.0,0.9,14.1,104.0,101.1,79.28
2018,1,9,12,15,0.0,92.0,1.0,14.1,92.0,89.15,69.37
2018,1,9,12,30,0.0,80.0,1.1,14.1,80.0,77.37,59.61
2018,1,9,12,45,0.0,70.5,1.2,14.1,70.5,68.17,51.96
2018,1,9,13,0,0.0,61.0,1.3,14.1,61.0,58.96,44.28
2018,1,9,13,15,0.0,66.5,1.35,14.05,66.5,64.29,48.82
2018,1,9,13,30,0.0,72.0,1.4,14.0,72.0,69.61,53.35
2018,1,9,13,45,0.0,67.0,1.45,13.9,67.0,64.77,49.36
2018,1,9,14,0,0.0,62.0,1.5,13.8,62.0,59.92,45.37
2018,1,9,14,15,4.0,70.0,1.45,13.7,71.5,70.16,54.22
2018,1,9,14,30,8.0,78.0,1.4,13.6,81.0,80.54,63.15
2018,1,9,14,45,27.5,63.0,1.4,13.45,72.0,78.87,62.26
2018,1,9,15,0,47.0,48.0,1.4,13.3,63.0,77.53,61.5
2018,1,9,15,15,43.5,38.5,1.4,13.3,51.0,64.16,49.94
2018,1,9,15,30,40.0,29.0,1.4,13.3,39.0,50.83,38.32
2018,1,9,15,45,20.0,22.5,1.2,12.85,27.5,33.27,22.96
2018,1,9,16,0,0.0,16.0,1.0,12.4,16.0,15.43,7.51
2018,1,9,16,15,7.5,13.5,1.0,12.15,14.0,16.03,7.76
2018,1,9,16,30,15.0,11.0,1.0,11.9,12.0,17.24,7.78
2018,1,9,16,45,7.5,6.5,1.0,11.7,7.0,9.18,0.0
2018,1,9,17,0,0.0,2.0,1.0,11.5,2.0,1.97,0.0
2018,1,9,17,15,0.0,1.0,1.1,11.35,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,1.75,8.55,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,1.8,8.9,4.0,3.93,0.0
2018,1,10,7,45,5.5,14.5,1.8,9.25,15.0,14.01,0.0
2018,1,10,8,0,11.0,25.0,1.8,9.6,26.0,24.46,13.54
2018,1,10,8,15,27.5,40.5,1.9,9.8,45.0,41.37,28.12
2018,1,10,8,30,44.0,56.0,2.0,10.0,64.0,60.22,43.91
2018,1,10,8,45,79.5,75.5,2.05,10.2,94.0,88.84,67.42
2018,1,10,9,0,115.0,95.0,2.1,10.4,124.0,121.01,94.29
2018,1,10,9,15,128.0,110.0,2.15,10.55,147.5,145.7,115.73
2018,1,10,9,30,141.0,125.0,2.2,10.7,171.0,171.47,137.99
2018,1,10,9,45,88.0,119.5,2.25,10.8,149.0,152.8,123.78
2018,1,10,10,0,35.0,114.0,2.3,10.9,127.0,127.01,102.77
2018,1,10,10,15,33.0,122.0,2.3,10.95,135.0,135.72,110.16
2018,1,10,10,30,31.0,130.0,2.3,11.0,143.0,144.25,117.25
2018,1,10,10,45,37.5,134.0,2.35,11.1,151.0,152.96,124.52
2018,1,10,11,0,44.0,138.0,2.4,11.2,159.0,161.99,132.07
2018,1,10,11,15,36.5,149.5,2.4,11.3,167.0,171.02,139.32
2018,1,10,11,30,29.0,161.0,2.4,11.4,175.0,179.73,146.24
2018,1,10,11,45,53.0,188.0,2.4,11.5,214.5,224.23,183.13
2018,1,10,12,0,77.0,215.0,2.4,11.6,254.0,270.19,220.72
2018,1,10,12,15,132.0,218.0,2.35,11.65,284.5,317.22,259.6
2018,1,10,12,30,187.0,221.0,2.3,11.7,315.0,359.19,294.09
2018,1,10,12,45,162.0,218.5,2.25,11.8,299.0,342.26,279.92
2018,1,10,13,0,137.0,216.0,2.2,11.9,283.0,324.6,265.38
2018,1,10,13,15,92.5,201.0,2.15,11.95,245.5,272.13,222.5
2018,1,10,13,30,48.0,186.0,2.1,12.0,208.0,226.58,184.78
2018,1,10,13,45,62.0,183.0,2.05,12.1,210.5,233.27,190.84
2018,1,10,14,0,76.0,180.0,2.0,12.2,213.0,239.7,196.49
2018,1,10,14,15,79.0,160.0,1.85,12.25,192.0,218.84,179.63
2018,1,10,14,30,82.0,140.0,1.7,12.3,171.0,197.57,162.38
2018,1,10,14,45,78.0,115.5,1.6,12.3,143.0,173.23,142.31
2018,1,10,15,0,74.0,91.0,1.5,12.3,115.0,141.67,115.99
2018,1,10,15,15,183.0,77.0,1.5,12.3,126.5,188.9,156.51
2018,1,10,15,30,292.0,63.0,1.5,12.3,138.0,230.32,190.23
2018,1,10,15,45,282.5,56.0,1.15,11.9,118.5,208.73,170.25
2018,1,10,16,0,273.0,49.0,0.8,11.5,99.0,187.25,149.86
2018,1,10,16,15,168.5,35.0,0.8,11.35,63.0,119.52,92.09
2018,1,10,16,30,64.0,21.0,0.8,11.2,27.0,51.86,34.71
2018,1,10,16,45,61.5,15.0,0.8,11.0,18.5,39.66,3.61
2018,1,10,17,0,59.0,9.0,0.8,10.8,10.0,24.43,0.0
2018,1,10,17,15,29.5,4.5,0.8,10.8,5.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.3,10.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,1,11,7,15,11.5,3.0,0.4,10.75,3.0,0.0,0.0
2018,1,11,7,30,23.0,6.0,0.5,10.9,6.0,5.9,0.0
2018,1,11,7,45,85.0,19.0,0.6,11.05,26.0,14.83,0.0
2018,1,11,8,0,147.0,32.0,0.7,11.2,46.0,34.19,17.84
2018,1,11,8,15,107.0,49.0,0.8,11.5,62.0,56.01,36.93
2018,1,11,8,30,67.0,66.0,0.9,11.8,78.0,72.99,53.34
2018,1,11,8,45,88.0,82.5,1.05,12.1,102.5,97.16,73.53
2018,1,11,9,0,109.0,99.0,1.2,12.4,127.0,123.43,95.67
2018,1,11,9,15,119.5,113.5,1.3,12.7,148.5,146.69,115.64
2018,1,11,9,30,130.0,128.0,1.4,13.0,170.0,170.81,136.17
2018,1,11,9,45,73.0,128.0,1.45,13.3,152.0,153.67,123.25
2018,1,11,10,0,16.0,128.0,1.5,13.6,134.0,131.45,105.31
2018,1,11,10,15,19.0,140.5,1.45,13.95,148.0,145.96,117.14
2018,1,11,10,30,22.0,153.0,1.4,14.3,162.0,160.73,128.98
2018,1,11,10,45,33.5,152.0,1.35,14.65,167.0,169.39,135.86
2018,1,11,11,0,45.0,151.0,1.3,15.0,172.0,175.98,141.13
2018,1,11,11,15,57.0,173.5,1.2,15.25,201.0,207.93,166.81
2018,1,11,11,30,69.0,196.0,1.1,15.5,230.0,240.76,192.75
2018,1,11,11,45,144.0,210.0,1.0,15.75,282.5,309.85,247.93
2018,1,11,12,0,219.0,224.0,0.9,16.0,335.0,376.34,299.58
2018,1,11,12,15,244.0,221.0,0.95,16.1,344.5,399.84,317.68
2018,1,11,12,30,269.0,218.0,1.0,16.2,354.0,416.9,331.25
2018,1,11,12,45,231.5,217.5,1.1,16.35,333.5,387.53,308.64
2018,1,11,13,0,194.0,217.0,1.2,16.5,313.0,363.91,290.36
2018,1,11,13,15,251.5,199.0,1.25,16.45,319.5,390.55,312.75
2018,1,11,13,30,309.0,181.0,1.3,16.4,326.0,408.49,328.13
2018,1,11,13,45,449.5,148.5,1.4,16.4,349.0,470.67,378.71
2018,1,11,14,0,590.0,116.0,1.5,16.4,372.0,523.62,421.23
2018,1,11,14,15,642.5,97.5,1.5,16.2,359.5,527.79,425.15
2018,1,11,14,30,695.0,79.0,1.5,16.0,347.0,527.24,425.59
2018,1,11,14,45,664.5,76.5,1.45,15.8,314.5,492.01,398.01
2018,1,11,15,0,634.0,74.0,1.4,15.6,282.0,456.02,369.47
2018,1,11,15,15,532.5,76.5,1.4,15.6,236.5,387.36,314.28
2018,1,11,15,30,431.0,79.0,1.4,15.6,191.0,320.54,259.61
