Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,15,438.5,108.5,1.65,13.55,259.0,248.74,192.82
2018,2,1,9,30,471.0,119.0,1.7,14.2,296.0,293.17,230.61
2018,2,1,9,45,499.5,126.0,1.7,14.85,330.5,334.55,265.29
2018,2,1,10,0,528.0,133.0,1.7,15.5,365.0,377.31,300.28
2018,2,1,10,15,632.5,118.0,1.8,15.95,414.5,438.3,349.36
2018,2,1,10,30,737.0,103.0,1.9,16.4,464.0,503.41,400.98
2018,2,1,10,45,766.0,99.5,2.0,16.9,491.0,542.34,431.57
2018,2,1,11,0,795.0,96.0,2.1,17.4,518.0,581.23,461.7
2018,2,1,11,15,723.0,120.5,2.2,17.65,513.5,586.84,465.61
2018,2,1,11,30,651.0,145.0,2.3,17.9,509.0,585.52,464.12
2018,2,1,11,45,686.0,137.0,2.4,18.2,526.0,616.4,488.08
2018,2,1,12,0,721.0,129.0,2.5,18.5,543.0,646.07,510.7
2018,2,1,12,15,732.0,126.0,2.5,18.65,547.5,662.65,523.02
2018,2,1,12,30,743.0,123.0,2.5,18.8,552.0,676.79,533.57
2018,2,1,12,45,822.5,98.0,2.55,18.95,568.5,711.64,559.46
2018,2,1,13,0,902.0,73.0,2.6,19.1,585.0,741.68,581.17
2018,2,1,13,15,895.0,73.0,2.6,19.15,571.0,737.45,578.19
2018,2,1,13,30,888.0,73.0,2.6,19.2,557.0,729.98,573.25
2018,2,1,13,45,854.0,77.5,2.6,19.3,528.5,705.16,555.73
2018,2,1,14,0,820.0,82.0,2.6,19.4,500.0,682.15,539.63
2018,2,1,14,15,827.0,75.0,2.45,19.25,477.0,667.93,529.75
2018,2,1,14,30,834.0,68.0,2.3,19.1,454.0,646.25,514.3
2018,2,1,14,45,824.0,65.0,2.15,18.95,422.5,623.33,497.36
2018,2,1,15,0,814.0,62.0,2.0,18.8,391.0,593.89,474.76
2018,2,1,15,15,789.0,58.5,2.0,18.8,351.5,552.7,443.2
2018,2,1,15,30,764.0,55.0,2.0,18.8,312.0,510.49,410.05
2018,2,1,15,45,687.0,56.5,1.55,17.6,264.5,445.58,358.24
2018,2,1,16,0,610.0,58.0,1.1,16.4,217.0,386.61,309.71
2018,2,1,16,15,552.5,51.5,1.15,15.85,174.5,329.04,262.04
2018,2,1,16,30,495.0,45.0,1.2,15.3,132.0,274.79,215.29
2018,2,1,16,45,414.0,37.5,1.25,14.7,95.5,214.45,162.37
2018,2,1,17,0,333.0,30.0,1.3,14.1,59.0,160.59,106.57
2018,2,1,17,15,198.0,18.0,1.3,13.95,32.5,73.49,0.0
2018,2,1,17,30,63.0,6.0,1.3,13.8,6.0,20.82,0.0
2018,2,1,17,45,31.5,3.0,1.3,13.6,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,2,7,15,142.5,10.0,1.8,9.3,17.5,9.83,0.0
2018,2,2,7,30,285.0,20.0,2.1,10.0,35.0,16.28,0.0
2018,2,2,7,45,327.5,31.0,2.35,10.65,64.5,28.11,14.38
2018,2,2,8,0,370.0,42.0,2.6,11.3,94.0,60.81,32.64
2018,2,2,8,15,525.5,43.5,2.55,11.85,147.0,102.07,57.98
2018,2,2,8,30,681.0,45.0,2.5,12.4,200.0,160.42,101.29
2018,2,2,8,45,668.5,55.5,2.5,12.95,234.0,204.52,142.46
2018,2,2,9,0,656.0,66.0,2.5,13.5,268.0,245.64,181.51
2018,2,2,9,15,593.5,87.5,2.5,13.95,289.5,280.28,215.68
2018,2,2,9,30,531.0,109.0,2.5,14.4,311.0,306.55,241.33
2018,2,2,9,45,667.0,92.5,2.55,14.9,371.0,373.13,296.16
2018,2,2,10,0,803.0,76.0,2.6,15.4,431.0,448.11,357.23
2018,2,2,10,15,838.5,73.0,2.6,15.8,466.5,495.73,396.38
2018,2,2,10,30,874.0,70.0,2.6,16.2,502.0,542.69,434.22
2018,2,2,10,45,785.5,97.0,2.6,16.6,499.5,553.03,442.27
2018,2,2,11,0,697.0,124.0,2.6,17.0,497.0,555.05,443.33
2018,2,2,11,15,651.0,142.5,2.6,17.3,499.5,566.85,451.88
2018,2,2,11,30,605.0,161.0,2.6,17.6,502.0,574.01,456.49
2018,2,2,11,45,582.0,171.5,2.55,17.95,504.0,581.79,461.55
2018,2,2,12,0,559.0,182.0,2.5,18.3,506.0,589.34,466.2
2018,2,2,12,15,628.5,160.5,2.55,18.55,525.5,628.56,496.66
2018,2,2,12,30,698.0,139.0,2.6,18.8,545.0,664.29,524.17
2018,2,2,12,45,747.0,122.0,2.6,19.05,552.5,687.99,542.15
2018,2,2,13,0,796.0,105.0,2.6,19.3,560.0,706.95,555.59
2018,2,2,13,15,803.5,100.5,2.65,19.3,550.5,708.64,557.34
2018,2,2,13,30,811.0,96.0,2.7,19.3,541.0,707.25,557.1
2018,2,2,13,45,850.0,83.5,2.7,19.3,534.5,716.32,564.39
2018,2,2,14,0,889.0,71.0,2.7,19.3,528.0,717.01,565.63
2018,2,2,14,15,866.0,72.0,2.6,19.15,497.0,690.2,546.68
2018,2,2,14,30,843.0,73.0,2.5,19.0,466.0,665.3,529.3
2018,2,2,14,45,832.0,69.5,2.4,18.85,434.0,636.75,508.53
2018,2,2,15,0,821.0,66.0,2.3,18.7,402.0,605.86,485.19
2018,2,2,15,15,760.5,67.0,2.3,18.7,354.5,548.18,440.82
2018,2,2,15,30,700.0,68.0,2.3,18.7,307.0,491.47,396.28
2018,2,2,15,45,652.0,65.5,1.7,17.65,265.0,441.97,355.93
2018,2,2,16,0,604.0,63.0,1.1,16.6,223.0,391.49,313.49
2018,2,2,16,15,537.0,55.5,1.1,15.95,178.0,328.33,261.59
2018,2,2,16,30,470.0,48.0,1.1,15.3,133.0,269.27,211.37
2018,2,2,16,45,422.5,39.5,1.15,14.65,99.0,221.15,168.12
2018,2,2,17,0,375.0,31.0,1.2,14.0,65.0,176.57,120.13
2018,2,2,17,15,217.0,19.0,1.2,13.75,36.0,91.06,0.0
2018,2,2,17,30,59.0,7.0,1.2,13.5,7.0,21.0,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.3,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,7,15,140.0,11.0,1.45,9.55,18.5,10.81,0.0
2018,2,3,7,30,280.0,22.0,1.6,10.4,37.0,18.18,0.0
2018,2,3,7,45,411.5,29.5,1.8,11.25,76.5,28.2,13.5
2018,2,3,8,0,543.0,37.0,2.0,12.1,116.0,69.64,33.72
2018,2,3,8,15,613.5,42.5,2.05,12.7,161.0,113.99,63.92
2018,2,3,8,30,684.0,48.0,2.1,13.3,206.0,165.41,105.04
2018,2,3,8,45,728.0,52.0,2.2,13.9,251.0,215.98,149.36
2018,2,3,9,0,772.0,56.0,2.3,14.5,296.0,270.02,197.49
2018,2,3,9,15,801.5,58.5,2.3,15.1,338.0,320.9,243.18
2018,2,3,9,30,831.0,61.0,2.3,15.7,380.0,373.06,288.98
2018,2,3,9,45,850.5,63.0,2.35,16.35,416.5,421.38,330.69
2018,2,3,10,0,870.0,65.0,2.4,17.0,453.0,469.24,370.78
2018,2,3,10,15,883.5,66.5,2.35,17.4,484.0,513.01,406.61
2018,2,3,10,30,897.0,68.0,2.3,17.8,515.0,555.45,440.31
2018,2,3,10,45,906.5,70.0,2.3,18.25,540.0,594.56,470.61
2018,2,3,11,0,916.0,72.0,2.3,18.7,565.0,631.61,498.57
2018,2,3,11,15,921.5,72.0,2.25,19.0,581.5,661.71,520.85
2018,2,3,11,30,927.0,72.0,2.2,19.3,598.0,689.11,540.69
2018,2,3,11,45,929.5,73.0,2.2,19.6,607.5,712.73,556.63
2018,2,3,12,0,932.0,74.0,2.2,19.9,617.0,733.26,570.26
2018,2,3,12,15,932.0,74.0,2.2,20.05,618.5,747.73,579.94
2018,2,3,12,30,932.0,74.0,2.2,20.2,620.0,758.86,587.39
2018,2,3,12,45,929.5,74.0,2.2,20.35,614.0,764.79,591.3
2018,2,3,13,0,927.0,74.0,2.2,20.5,608.0,767.3,592.96
2018,2,3,13,15,922.0,73.5,2.15,20.55,594.0,763.99,590.55
2018,2,3,13,30,917.0,73.0,2.1,20.6,580.0,757.3,585.93
2018,2,3,13,45,909.0,72.0,2.1,20.6,558.5,744.57,577.64
2018,2,3,14,0,901.0,71.0,2.1,20.6,537.0,728.67,567.23
2018,2,3,14,15,889.0,69.5,2.05,20.45,509.0,706.37,552.25
2018,2,3,14,30,877.0,68.0,2.0,20.3,481.0,681.33,535.3
2018,2,3,14,45,860.0,66.0,1.9,20.2,446.5,649.85,513.13
2018,2,3,15,0,843.0,64.0,1.8,20.1,412.0,620.32,490.88
2018,2,3,15,15,818.0,61.0,1.8,20.1,372.0,578.72,459.58
2018,2,3,15,30,793.0,58.0,1.8,20.1,332.0,535.99,426.62
2018,2,3,15,45,757.5,54.5,1.35,19.0,288.5,486.17,386.87
2018,2,3,16,0,722.0,51.0,0.9,17.9,245.0,436.66,345.87
2018,2,3,16,15,664.0,46.5,0.9,17.45,199.5,376.18,296.41
2018,2,3,16,30,606.0,42.0,0.9,17.0,154.0,318.61,247.4
2018,2,3,16,45,513.0,35.5,0.9,16.55,111.5,248.93,187.58
2018,2,3,17,0,420.0,29.0,0.9,16.1,69.0,190.88,130.91
2018,2,3,17,15,261.0,19.0,0.9,16.1,39.5,105.19,0.0
2018,2,3,17,30,102.0,9.0,0.9,16.1,10.0,33.51,0.0
2018,2,3,17,45,51.0,4.5,0.85,16.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,4.0,0.95,10.9,4.5,3.93,0.0
2018,2,4,7,30,15.0,8.0,0.9,11.5,9.0,7.63,0.0
2018,2,4,7,45,23.0,14.0,0.85,12.05,17.0,13.56,5.02
2018,2,4,8,0,31.0,20.0,0.8,12.6,25.0,21.26,11.16
2018,2,4,8,15,41.5,30.5,0.95,13.05,39.0,34.41,21.87
2018,2,4,8,30,52.0,41.0,1.1,13.5,53.0,48.78,33.88
2018,2,4,8,45,39.5,61.0,1.2,13.9,71.5,68.02,51.04
2018,2,4,9,0,27.0,81.0,1.3,14.3,90.0,85.95,66.75
2018,2,4,9,15,48.0,112.0,1.4,14.75,130.0,124.4,98.46
2018,2,4,9,30,69.0,143.0,1.5,15.2,170.0,165.21,131.78
2018,2,4,9,45,67.0,162.5,1.65,15.6,190.5,187.29,149.71
2018,2,4,10,0,65.0,182.0,1.8,16.0,211.0,209.27,167.32
2018,2,4,10,15,105.5,197.0,1.85,16.5,248.0,250.77,200.42
2018,2,4,10,30,146.0,212.0,1.9,17.0,285.0,292.97,233.76
2018,2,4,10,45,283.5,209.0,2.0,17.45,359.5,378.95,302.2
2018,2,4,11,0,421.0,206.0,2.1,17.9,434.0,474.17,376.3
2018,2,4,11,15,521.0,182.0,2.15,18.2,473.5,526.9,417.31
2018,2,4,11,30,621.0,158.0,2.2,18.5,513.0,585.32,462.32
2018,2,4,11,45,713.0,135.0,2.25,18.8,549.0,639.23,503.34
2018,2,4,12,0,805.0,112.0,2.3,19.1,585.0,691.82,542.96
2018,2,4,12,15,851.5,99.5,2.25,19.1,601.0,724.72,566.06
2018,2,4,12,30,898.0,87.0,2.2,19.1,617.0,751.77,584.82
2018,2,4,12,45,906.0,85.0,2.15,19.1,615.0,763.04,592.38
2018,2,4,13,0,914.0,83.0,2.1,19.1,613.0,771.05,597.88
2018,2,4,13,15,910.0,81.5,2.05,19.1,599.0,767.41,595.27
2018,2,4,13,30,906.0,80.0,2.0,19.1,585.0,760.42,590.52
2018,2,4,13,45,898.5,78.5,1.95,19.05,563.5,747.59,581.88
2018,2,4,14,0,891.0,77.0,1.9,19.0,542.0,731.61,571.13
2018,2,4,14,15,880.5,75.0,1.85,18.95,514.0,709.93,556.35
2018,2,4,14,30,870.0,73.0,1.8,18.9,486.0,689.71,542.68
2018,2,4,14,45,855.0,70.0,1.8,18.85,451.5,658.41,521.08
2018,2,4,15,0,840.0,67.0,1.8,18.8,417.0,624.89,496.54
2018,2,4,15,15,815.0,64.0,1.8,18.8,377.0,583.26,465.2
2018,2,4,15,30,790.0,61.0,1.8,18.8,337.0,540.5,432.17
2018,2,4,15,45,756.0,57.0,1.4,17.75,293.5,490.85,392.64
2018,2,4,16,0,722.0,53.0,1.0,16.7,250.0,441.4,351.83
2018,2,4,16,15,669.0,48.0,1.05,16.1,204.5,382.44,303.71
2018,2,4,16,30,616.0,43.0,1.1,15.5,159.0,325.98,255.55
2018,2,4,16,45,525.0,36.5,1.15,14.95,116.0,256.27,195.37
2018,2,4,17,0,434.0,30.0,1.2,14.4,73.0,197.95,139.11
2018,2,4,17,15,269.5,20.0,1.2,14.3,42.0,110.2,0.0
2018,2,4,17,30,105.0,10.0,1.2,14.2,11.0,35.5,0.0
2018,2,4,17,45,52.5,5.0,1.2,14.1,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,5,7,15,136.0,12.0,1.45,10.4,20.0,11.8,0.0
2018,2,5,7,30,272.0,24.0,1.6,11.0,40.0,19.84,0.98
2018,2,5,7,45,397.5,32.0,1.8,11.55,79.5,32.05,15.84
2018,2,5,8,0,523.0,40.0,2.0,12.1,119.0,71.92,35.82
2018,2,5,8,15,592.5,45.5,2.1,12.65,164.0,117.07,67.43
2018,2,5,8,30,662.0,51.0,2.2,13.2,209.0,167.64,108.23
2018,2,5,8,45,706.5,55.5,2.3,13.7,254.0,218.04,152.5
2018,2,5,9,0,751.0,60.0,2.4,14.2,299.0,272.0,200.58
2018,2,5,9,15,782.5,62.5,2.55,14.8,341.0,322.83,246.25
2018,2,5,9,30,814.0,65.0,2.7,15.4,383.0,375.19,292.33
2018,2,5,9,45,837.5,66.0,2.8,15.95,420.5,423.79,334.46
2018,2,5,10,0,861.0,67.0,2.9,16.5,458.0,472.1,375.23
2018,2,5,10,15,867.5,70.5,2.95,17.05,487.0,514.28,410.02
2018,2,5,10,30,874.0,74.0,3.0,17.6,516.0,554.66,442.38
2018,2,5,10,45,732.5,118.0,3.05,18.1,500.5,552.0,439.76
2018,2,5,11,0,591.0,162.0,3.1,18.6,485.0,535.9,426.14
2018,2,5,11,15,503.0,193.5,3.1,19.05,474.5,528.95,419.48
2018,2,5,11,30,415.0,225.0,3.1,19.5,464.0,517.87,409.13
2018,2,5,11,45,473.0,211.5,3.15,19.95,488.0,554.78,437.76
2018,2,5,12,0,531.0,198.0,3.2,20.4,512.0,592.03,466.13
2018,2,5,12,15,489.5,210.5,3.15,20.65,500.5,585.19,459.67
2018,2,5,12,30,448.0,223.0,3.1,20.9,489.0,575.51,451.3
2018,2,5,12,45,569.0,182.5,3.05,21.2,517.0,626.45,491.41
2018,2,5,13,0,690.0,142.0,3.0,21.5,545.0,679.63,532.13
2018,2,5,13,15,775.5,115.0,2.9,21.55,558.0,712.13,556.01
2018,2,5,13,30,861.0,88.0,2.8,21.6,571.0,743.69,578.44
2018,2,5,13,45,872.5,80.5,2.7,21.7,554.5,734.03,571.18
2018,2,5,14,0,884.0,73.0,2.6,21.8,538.0,725.09,564.87
2018,2,5,14,15,880.5,70.0,2.4,21.65,512.5,707.21,552.17
2018,2,5,14,30,877.0,67.0,2.2,21.5,487.0,686.3,537.34
2018,2,5,14,45,860.5,65.0,2.05,21.35,452.5,654.99,515.2
2018,2,5,15,0,844.0,63.0,1.9,21.2,418.0,621.55,490.58
2018,2,5,15,15,820.0,60.5,1.9,21.2,378.5,585.0,463.08
2018,2,5,15,30,796.0,58.0,1.9,21.2,339.0,543.17,430.97
2018,2,5,15,45,761.0,54.5,1.45,19.95,295.5,493.23,391.72
2018,2,5,16,0,726.0,51.0,1.0,18.7,252.0,443.56,351.19
2018,2,5,16,15,672.0,46.5,1.05,18.15,206.5,384.38,303.31
2018,2,5,16,30,618.0,42.0,1.1,17.6,161.0,327.81,255.48
2018,2,5,16,45,528.0,36.0,1.15,17.0,118.0,258.7,196.38
2018,2,5,17,0,438.0,30.0,1.2,16.4,75.0,200.61,141.74
2018,2,5,17,15,274.0,20.5,1.2,16.25,43.5,113.64,13.08
2018,2,5,17,30,110.0,11.0,1.2,16.1,12.0,37.98,0.0
2018,2,5,17,45,55.0,5.5,1.2,16.0,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.6,8.1,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,2.7,8.3,2.0,0.0,0.0
2018,2,6,7,15,217.5,13.0,2.85,9.0,25.0,12.78,0.0
2018,2,6,7,30,401.0,23.0,3.0,9.7,48.0,20.38,3.44
2018,2,6,7,45,514.0,29.5,3.2,10.4,90.5,34.32,15.78
2018,2,6,8,0,627.0,36.0,3.4,11.1,133.0,78.26,37.21
2018,2,6,8,15,691.5,40.0,3.5,11.7,180.0,125.64,70.63
2018,2,6,8,30,756.0,44.0,3.6,12.3,227.0,179.35,114.87
2018,2,6,8,45,796.0,47.5,3.7,12.95,273.5,233.61,163.39
2018,2,6,9,0,836.0,51.0,3.8,13.6,320.0,289.78,214.31
2018,2,6,9,15,862.5,53.0,3.85,14.15,363.0,342.46,262.47
2018,2,6,9,30,889.0,55.0,3.9,14.7,406.0,395.98,310.32
2018,2,6,9,45,907.5,57.0,3.95,15.25,444.5,446.61,354.7
2018,2,6,10,0,926.0,59.0,4.0,15.8,483.0,496.74,397.36
2018,2,6,10,15,939.0,60.5,4.05,16.25,515.5,542.76,435.74
2018,2,6,10,30,952.0,62.0,4.1,16.7,548.0,587.27,471.87
2018,2,6,10,45,960.0,63.5,4.1,17.2,573.0,627.1,503.25
2018,2,6,11,0,968.0,65.0,4.1,17.7,598.0,664.61,532.05
2018,2,6,11,15,971.5,65.0,4.15,18.0,614.0,695.07,555.51
2018,2,6,11,30,975.0,65.0,4.2,18.3,630.0,722.56,575.45
2018,2,6,11,45,978.5,65.0,4.2,18.6,640.0,746.94,592.25
2018,2,6,12,0,982.0,65.0,4.2,18.9,650.0,768.07,606.68
2018,2,6,12,15,981.0,66.0,4.2,19.05,652.0,783.73,617.51
2018,2,6,12,30,980.0,67.0,4.2,19.2,654.0,795.85,625.89
2018,2,6,12,45,975.0,67.5,4.2,19.4,646.5,800.88,629.13
2018,2,6,13,0,970.0,68.0,4.2,19.6,639.0,802.27,629.93
2018,2,6,13,15,964.5,67.5,4.15,19.6,624.5,798.55,627.47
2018,2,6,13,30,959.0,67.0,4.1,19.6,610.0,791.29,622.61
2018,2,6,13,45,952.0,66.0,4.05,19.6,588.0,778.88,614.14
2018,2,6,14,0,945.0,65.0,4.0,19.6,566.0,763.12,603.36
2018,2,6,14,15,933.5,63.5,3.75,19.45,537.0,740.35,587.06
2018,2,6,14,30,922.0,62.0,3.5,19.3,508.0,714.64,568.62
2018,2,6,14,45,903.5,61.0,3.3,19.1,472.0,682.1,545.35
2018,2,6,15,0,885.0,60.0,3.1,18.9,436.0,647.4,519.9
2018,2,6,15,15,862.0,57.5,3.1,18.9,395.5,606.22,488.39
2018,2,6,15,30,839.0,55.0,3.1,18.9,355.0,563.72,455.04
2018,2,6,15,45,805.5,52.0,2.45,17.65,310.0,517.45,417.79
2018,2,6,16,0,772.0,49.0,1.8,16.4,265.0,467.39,376.19
2018,2,6,16,15,719.5,45.0,1.75,15.55,218.5,407.52,326.77
2018,2,6,16,30,667.0,41.0,1.7,14.7,172.0,350.05,277.27
2018,2,6,16,45,579.0,35.5,1.7,13.85,127.0,279.87,216.2
2018,2,6,17,0,491.0,30.0,1.7,13.0,82.0,216.03,156.43
2018,2,6,17,15,311.5,20.5,1.65,12.8,47.5,126.47,32.86
2018,2,6,17,30,132.0,11.0,1.6,12.6,13.0,43.78,0.0
2018,2,6,17,45,66.0,5.5,1.6,12.35,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,8.7,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,2,7,7,15,174.5,13.5,1.35,9.7,24.0,13.27,0.0
2018,2,7,7,30,325.0,24.0,1.5,10.5,46.0,19.37,4.68
2018,2,7,7,45,438.5,32.0,1.6,11.35,86.5,34.6,16.42
2018,2,7,8,0,552.0,40.0,1.7,12.2,127.0,78.07,39.39
2018,2,7,8,15,618.5,45.5,1.85,12.75,173.0,123.27,71.47
2018,2,7,8,30,685.0,51.0,2.0,13.3,219.0,175.16,113.81
2018,2,7,8,45,727.5,54.5,2.1,13.8,264.0,225.64,158.43
2018,2,7,9,0,770.0,58.0,2.2,14.3,309.0,279.45,206.52
2018,2,7,9,15,799.5,61.0,2.2,15.0,351.5,331.33,252.75
2018,2,7,9,30,829.0,64.0,2.2,15.7,394.0,384.52,298.96
2018,2,7,9,45,849.0,66.5,2.25,16.4,432.0,434.09,341.22
2018,2,7,10,0,869.0,69.0,2.3,17.1,470.0,483.08,381.72
2018,2,7,10,15,883.0,70.5,2.25,17.55,501.5,527.51,417.58
2018,2,7,10,30,897.0,72.0,2.2,18.0,533.0,570.64,451.32
2018,2,7,10,45,906.5,73.0,2.1,18.5,558.0,609.08,480.22
2018,2,7,11,0,916.0,74.0,2.0,19.0,583.0,645.43,506.67
2018,2,7,11,15,922.5,75.0,1.95,19.3,600.5,677.55,529.97
2018,2,7,11,30,929.0,76.0,1.9,19.6,618.0,707.02,550.35
2018,2,7,11,45,932.0,76.5,1.8,19.9,628.0,730.73,565.19
2018,2,7,12,0,935.0,77.0,1.7,20.2,638.0,751.33,577.74
2018,2,7,12,15,932.5,78.5,1.65,20.35,639.5,765.86,586.78
2018,2,7,12,30,930.0,80.0,1.6,20.5,641.0,776.98,593.55
2018,2,7,12,45,924.0,81.5,1.55,20.7,634.0,782.07,596.16
2018,2,7,13,0,918.0,83.0,1.5,20.9,627.0,783.71,596.56
2018,2,7,13,15,913.0,82.0,1.5,20.95,613.0,779.89,594.21
2018,2,7,13,30,908.0,81.0,1.5,21.0,599.0,772.7,589.73
2018,2,7,13,45,900.0,80.0,1.55,21.05,577.5,759.99,582.05
2018,2,7,14,0,892.0,79.0,1.6,21.1,556.0,744.13,572.27
2018,2,7,14,15,879.5,77.5,1.55,21.0,527.5,721.46,557.17
2018,2,7,14,30,867.0,76.0,1.5,20.9,499.0,700.37,543.23
2018,2,7,14,45,850.0,73.5,1.45,20.75,464.0,668.18,521.37
2018,2,7,15,0,833.0,71.0,1.4,20.6,429.0,633.85,496.88
2018,2,7,15,15,808.0,68.5,1.4,20.6,389.0,592.66,466.6
2018,2,7,15,30,783.0,66.0,1.4,20.6,349.0,550.32,434.67
2018,2,7,15,45,747.0,62.0,1.2,19.4,304.5,499.33,395.98
2018,2,7,16,0,711.0,58.0,1.0,18.2,260.0,448.66,356.12
2018,2,7,16,15,651.5,53.5,1.05,17.3,213.5,386.83,306.85
2018,2,7,16,30,592.0,49.0,1.1,16.4,167.0,331.35,260.4
2018,2,7,16,45,497.5,42.0,1.2,15.5,123.0,260.12,200.13
2018,2,7,17,0,403.0,35.0,1.3,14.6,79.0,196.35,142.84
2018,2,7,17,15,262.5,24.0,1.3,14.3,47.0,116.84,42.05
2018,2,7,17,30,122.0,13.0,1.3,14.0,15.0,43.57,0.0
2018,2,7,17,45,61.0,6.5,1.3,13.65,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.0,9.6,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,8,7,15,180.0,14.5,1.0,10.4,25.5,14.25,0.0
2018,2,8,7,30,335.0,26.0,1.0,11.1,49.0,21.2,7.14
2018,2,8,7,45,448.5,33.5,1.0,11.75,90.5,37.28,17.92
2018,2,8,8,0,562.0,41.0,1.0,12.4,132.0,81.18,41.31
2018,2,8,8,15,629.0,46.5,0.95,12.85,178.5,127.21,74.18
2018,2,8,8,30,696.0,52.0,0.9,13.3,225.0,179.98,117.12
2018,2,8,8,45,738.0,56.0,0.85,13.8,271.0,231.6,162.22
2018,2,8,9,0,780.0,60.0,0.8,14.3,317.0,286.48,210.32
2018,2,8,9,15,811.0,62.5,0.85,14.95,360.5,339.02,256.3
2018,2,8,9,30,842.0,65.0,0.9,15.6,404.0,392.99,302.28
2018,2,8,9,45,865.0,65.5,0.95,16.25,442.0,442.46,343.6
2018,2,8,10,0,888.0,66.0,1.0,16.9,480.0,491.67,383.43
2018,2,8,10,15,901.5,68.0,1.05,17.45,512.0,537.21,419.4
2018,2,8,10,30,915.0,70.0,1.1,18.0,544.0,581.37,453.26
2018,2,8,10,45,924.5,71.5,1.15,18.55,569.5,621.03,482.92
2018,2,8,11,0,934.0,73.0,1.2,19.1,595.0,658.55,510.29
2018,2,8,11,15,940.0,73.5,1.25,19.45,612.5,690.39,533.43
2018,2,8,11,30,946.0,74.0,1.3,19.8,630.0,719.48,553.45
2018,2,8,11,45,949.5,74.0,1.35,20.15,640.0,743.4,569.22
2018,2,8,12,0,953.0,74.0,1.4,20.5,650.0,764.16,582.86
2018,2,8,12,15,954.0,74.0,1.5,20.7,652.0,779.85,593.92
2018,2,8,12,30,955.0,74.0,1.6,20.9,654.0,792.13,602.78
2018,2,8,12,45,954.0,73.5,1.7,21.05,648.0,798.88,608.08
2018,2,8,13,0,953.0,73.0,1.8,21.2,642.0,802.1,611.12
2018,2,8,13,15,949.0,72.0,1.85,21.2,628.0,798.95,609.8
2018,2,8,13,30,945.0,71.0,1.9,21.2,614.0,792.3,606.23
2018,2,8,13,45,937.5,70.5,1.95,21.2,592.5,780.17,598.98
2018,2,8,14,0,930.0,70.0,2.0,21.2,571.0,764.75,589.52
2018,2,8,14,15,919.5,68.0,1.95,21.05,542.0,742.26,574.68
2018,2,8,14,30,909.0,66.0,1.9,20.9,513.0,716.83,557.78
2018,2,8,14,45,893.0,64.5,1.85,20.75,478.0,685.52,536.57
2018,2,8,15,0,877.0,63.0,1.8,20.6,443.0,651.94,513.4
2018,2,8,15,15,854.5,60.5,1.8,20.6,402.5,611.1,483.21
2018,2,8,15,30,832.0,58.0,1.8,20.6,362.0,572.76,453.97
2018,2,8,15,45,799.5,54.5,1.4,19.35,317.0,522.53,414.93
2018,2,8,16,0,767.0,51.0,1.0,18.1,272.0,472.29,374.43
2018,2,8,16,15,717.5,47.0,1.05,17.4,225.5,413.61,327.52
2018,2,8,16,30,668.0,43.0,1.1,16.7,179.0,357.08,280.11
2018,2,8,16,45,586.0,37.0,1.15,16.05,133.5,288.0,221.06
2018,2,8,17,0,504.0,31.0,1.2,15.4,88.0,224.86,163.73
2018,2,8,17,15,339.0,22.5,1.2,15.2,53.0,140.39,61.97
2018,2,8,17,30,174.0,14.0,1.2,15.0,18.0,58.14,0.0
2018,2,8,17,45,87.0,7.0,1.15,14.85,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.65,11.9,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,11.9,3.0,0.0,0.0
2018,2,9,7,15,221.5,14.0,0.8,12.4,28.5,13.76,0.0
2018,2,9,7,30,407.0,24.0,0.9,12.9,54.0,20.73,7.93
2018,2,9,7,45,513.5,30.5,1.0,13.4,96.5,38.81,17.39
2018,2,9,8,0,620.0,37.0,1.1,13.9,139.0,83.24,40.31
2018,2,9,8,15,681.0,41.0,1.15,14.35,186.0,130.46,74.26
2018,2,9,8,30,742.0,45.0,1.2,14.8,233.0,183.64,117.99
2018,2,9,8,45,780.0,48.5,1.2,15.25,279.0,236.34,164.47
2018,2,9,9,0,818.0,52.0,1.2,15.7,325.0,292.56,214.19
2018,2,9,9,15,844.0,54.5,1.3,16.3,368.0,345.12,260.71
2018,2,9,9,30,870.0,57.0,1.4,16.9,411.0,398.52,306.8
2018,2,9,9,45,888.5,59.5,1.45,17.55,449.5,449.18,349.3
2018,2,9,10,0,907.0,62.0,1.5,18.2,488.0,499.4,390.04
2018,2,9,10,15,919.5,63.5,1.65,18.65,520.0,544.72,426.67
2018,2,9,10,30,932.0,65.0,1.8,19.1,552.0,588.54,461.22
2018,2,9,10,45,939.5,66.5,1.9,19.6,577.0,627.65,491.11
2018,2,9,11,0,947.0,68.0,2.0,20.1,602.0,664.45,518.62
2018,2,9,11,15,951.0,69.0,2.15,20.4,619.0,695.92,542.44
2018,2,9,11,30,955.0,70.0,2.3,20.7,636.0,724.52,562.66
2018,2,9,11,45,938.5,76.5,2.4,20.95,640.0,741.77,574.41
2018,2,9,12,0,922.0,83.0,2.5,21.2,644.0,755.15,583.57
2018,2,9,12,15,922.0,83.0,2.55,21.35,645.5,769.73,593.63
2018,2,9,12,30,922.0,83.0,2.6,21.5,647.0,780.99,601.43
2018,2,9,12,45,867.0,97.0,2.65,21.7,623.5,766.92,591.39
2018,2,9,13,0,812.0,111.0,2.7,21.9,600.0,745.28,576.25
2018,2,9,13,15,837.5,101.5,2.65,21.9,596.0,755.42,583.76
2018,2,9,13,30,863.0,92.0,2.6,21.9,592.0,762.11,588.69
2018,2,9,13,45,870.0,87.5,2.55,21.95,576.0,757.0,585.28
2018,2,9,14,0,877.0,83.0,2.5,22.0,560.0,744.09,576.55
2018,2,9,14,15,836.5,85.5,2.35,21.85,521.5,710.34,552.85
2018,2,9,14,30,796.0,88.0,2.2,21.7,483.0,670.42,524.73
2018,2,9,14,45,755.5,87.5,2.05,21.6,441.5,625.81,492.46
2018,2,9,15,0,715.0,87.0,1.9,21.5,400.0,582.96,460.28
2018,2,9,15,15,664.5,88.5,1.9,21.5,358.5,533.57,423.13
2018,2,9,15,30,614.0,90.0,1.9,21.5,317.0,484.85,385.67
2018,2,9,15,45,613.5,78.0,1.5,20.2,281.0,450.22,359.08
2018,2,9,16,0,613.0,66.0,1.1,18.9,245.0,413.71,329.64
2018,2,9,16,15,482.5,66.5,1.15,18.0,192.5,326.59,260.45
2018,2,9,16,30,352.0,67.0,1.2,17.1,140.0,247.22,195.76
2018,2,9,16,45,270.5,54.5,1.25,16.2,102.0,185.45,143.83
2018,2,9,17,0,189.0,42.0,1.3,15.3,64.0,130.94,96.6
2018,2,9,17,15,136.5,27.5,1.35,14.9,39.5,86.01,42.59
2018,2,9,17,30,84.0,13.0,1.4,14.5,15.0,34.43,0.0
2018,2,9,17,45,42.0,6.5,1.4,14.1,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,45,7.0,1.0,1.15,8.6,1.0,0.0,0.0
2018,2,10,7,0,14.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,2,10,7,15,176.5,14.5,1.35,9.5,27.5,14.25,0.0
2018,2,10,7,30,339.0,27.0,1.6,10.2,53.0,21.71,9.68
2018,2,10,7,45,474.5,33.0,1.8,10.9,97.5,39.72,18.41
2018,2,10,8,0,610.0,39.0,2.0,11.6,142.0,85.99,43.14
2018,2,10,8,15,671.5,43.5,2.15,12.15,189.0,133.43,77.98
2018,2,10,8,30,733.0,48.0,2.3,12.7,236.0,186.93,122.66
2018,2,10,8,45,772.5,51.0,2.45,13.25,282.0,239.22,169.51
2018,2,10,9,0,812.0,54.0,2.6,13.8,328.0,294.45,219.32
2018,2,10,9,15,837.5,56.5,2.85,14.5,371.0,347.45,267.15
2018,2,10,9,30,863.0,59.0,3.1,15.2,414.0,400.5,314.0
2018,2,10,9,45,826.0,73.0,3.4,15.85,437.5,438.53,348.25
2018,2,10,10,0,789.0,87.0,3.7,16.5,461.0,471.74,377.23
2018,2,10,10,15,708.5,114.0,3.95,16.85,466.5,490.7,393.93
2018,2,10,10,30,628.0,141.0,4.2,17.2,472.0,501.68,403.28
2018,2,10,10,45,499.0,185.5,4.45,17.5,456.0,492.08,395.38
2018,2,10,11,0,370.0,230.0,4.7,17.8,440.0,470.35,377.14
2018,2,10,11,15,462.0,211.0,4.8,17.9,481.5,528.35,424.03
2018,2,10,11,30,554.0,192.0,4.9,18.0,523.0,585.05,469.42
2018,2,10,11,45,524.5,204.5,5.05,18.1,522.0,591.56,474.09
2018,2,10,12,0,495.0,217.0,5.2,18.2,521.0,595.11,476.58
2018,2,10,12,15,420.0,238.5,5.3,18.25,497.0,571.86,457.51
2018,2,10,12,30,345.0,260.0,5.4,18.3,473.0,538.81,430.9
2018,2,10,12,45,469.0,219.5,5.55,18.3,506.0,600.65,482.13
2018,2,10,13,0,593.0,179.0,5.7,18.3,539.0,657.72,529.17
2018,2,10,13,15,683.0,147.0,5.75,18.2,552.5,693.64,559.17
2018,2,10,13,30,773.0,115.0,5.8,18.1,566.0,722.6,582.49
2018,2,10,13,45,784.5,106.5,5.85,18.0,550.0,717.35,579.46
2018,2,10,14,0,796.0,98.0,5.9,17.9,534.0,708.81,574.16
2018,2,10,14,15,638.5,130.5,5.75,17.65,469.0,623.14,507.64
2018,2,10,14,30,481.0,163.0,5.6,17.4,404.0,533.58,435.67
2018,2,10,14,45,492.0,149.5,5.5,17.15,381.0,516.62,423.58
2018,2,10,15,0,503.0,136.0,5.4,16.9,358.0,497.3,409.12
2018,2,10,15,15,633.5,101.5,5.4,16.9,355.5,531.09,437.84
2018,2,10,15,30,764.0,67.0,5.4,16.9,353.0,548.16,452.37
2018,2,10,15,45,784.0,58.5,4.8,16.0,320.5,523.89,431.89
2018,2,10,16,0,804.0,50.0,4.2,15.1,288.0,495.82,407.23
2018,2,10,16,15,753.0,46.5,4.1,14.45,239.5,435.14,355.77
2018,2,10,16,30,702.0,43.0,4.0,13.8,191.0,376.65,304.38
2018,2,10,16,45,583.5,39.0,3.85,13.1,141.0,292.9,231.45
2018,2,10,17,0,465.0,35.0,3.7,12.4,91.0,222.27,167.63
2018,2,10,17,15,311.5,24.5,3.75,12.05,55.0,137.81,77.29
2018,2,10,17,30,158.0,14.0,3.8,11.7,19.0,54.92,0.0
2018,2,10,17,45,79.0,7.0,3.85,11.35,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,11,6,45,35.5,3.5,1.1,5.05,3.0,0.0,0.0
2018,2,11,7,0,71.0,7.0,1.1,5.3,6.0,0.0,0.0
2018,2,11,7,15,254.5,17.0,1.35,6.15,34.0,16.71,0.0
2018,2,11,7,30,438.0,27.0,1.6,7.0,62.0,23.57,12.04
2018,2,11,7,45,542.0,33.5,1.9,7.85,107.0,45.29,21.35
2018,2,11,8,0,646.0,40.0,2.2,8.7,152.0,91.7,46.79
2018,2,11,8,15,702.5,45.0,2.35,9.4,200.0,141.12,84.03
2018,2,11,8,30,759.0,50.0,2.5,10.1,248.0,196.05,130.75
2018,2,11,8,45,768.5,56.0,2.7,10.85,288.0,245.45,176.75
2018,2,11,9,0,778.0,62.0,2.9,11.6,328.0,294.74,222.76
2018,2,11,9,15,573.0,99.5,3.1,12.1,309.0,299.62,235.7
2018,2,11,9,30,368.0,137.0,3.3,12.6,290.0,283.04,227.56
2018,2,11,9,45,211.5,161.5,3.5,13.15,251.0,254.64,206.43
2018,2,11,10,0,55.0,186.0,3.7,13.7,212.0,209.32,169.2
2018,2,11,10,15,97.0,208.5,3.8,13.65,258.5,256.79,208.29
2018,2,11,10,30,139.0,231.0,3.9,13.6,305.0,310.87,252.32
2018,2,11,10,45,110.5,221.5,4.0,13.55,282.0,290.36,235.51
2018,2,11,11,0,82.0,212.0,4.1,13.5,259.0,263.17,213.29
2018,2,11,11,15,44.5,196.5,4.0,13.25,222.0,225.56,182.17
2018,2,11,11,30,7.0,181.0,3.9,13.0,185.0,182.04,145.83
2018,2,11,11,45,15.0,202.0,3.85,12.75,211.0,209.19,168.29
2018,2,11,12,0,23.0,223.0,3.8,12.5,237.0,236.9,191.0
2018,2,11,12,15,76.0,248.0,4.0,12.4,295.0,308.99,250.69
2018,2,11,12,30,129.0,273.0,4.2,12.3,353.0,384.53,312.36
2018,2,11,12,45,220.5,270.0,4.4,12.2,405.5,453.22,369.53
2018,2,11,13,0,312.0,267.0,4.6,12.1,458.0,530.0,432.39
2018,2,11,13,15,187.5,238.5,4.8,12.05,352.5,397.29,325.65
2018,2,11,13,30,63.0,210.0,5.0,12.0,247.0,264.13,215.67
2018,2,11,13,45,77.5,183.0,5.25,11.9,227.0,246.13,202.29
2018,2,11,14,0,92.0,156.0,5.5,11.8,207.0,234.73,193.96
2018,2,11,14,15,84.0,172.0,5.5,11.75,216.5,246.21,203.32
2018,2,11,14,30,76.0,188.0,5.5,11.7,226.0,250.38,206.71
2018,2,11,14,45,274.0,152.5,5.55,11.65,277.0,362.17,304.28
2018,2,11,15,0,472.0,117.0,5.6,11.6,328.0,456.53,385.26
2018,2,11,15,15,618.0,96.0,5.6,11.6,346.0,517.21,436.08
2018,2,11,15,30,764.0,75.0,5.6,11.6,364.0,559.89,471.29
2018,2,11,15,45,730.0,70.5,5.4,11.2,319.5,509.41,428.94
2018,2,11,16,0,696.0,66.0,5.2,10.8,275.0,462.02,388.2
2018,2,11,16,15,646.5,60.0,5.1,10.45,229.0,403.27,336.99
2018,2,11,16,30,597.0,54.0,5.0,10.1,183.0,346.91,286.26
