Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,23,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,3.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,3.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,22,6,45,39.5,6.0,2.75,4.2,7.0,0.0,0.0
2018,2,22,7,0,79.0,12.0,2.9,4.6,14.0,11.8,0.0
2018,2,22,7,15,253.5,25.0,3.1,5.05,53.0,19.64,8.55
2018,2,22,7,30,428.0,38.0,3.3,5.5,92.0,32.64,23.34
2018,2,22,7,45,533.5,44.5,3.55,6.0,141.5,71.4,37.24
2018,2,22,8,0,639.0,51.0,3.8,6.5,191.0,123.66,73.14
2018,2,22,8,15,693.5,55.5,3.85,7.0,241.0,174.39,115.52
2018,2,22,8,30,748.0,60.0,3.9,7.5,291.0,230.48,165.61
2018,2,22,8,45,784.0,63.5,3.95,8.0,339.5,285.28,216.37
2018,2,22,9,0,820.0,67.0,4.0,8.5,388.0,342.67,269.05
2018,2,22,9,15,844.5,69.5,4.0,8.85,432.0,396.86,318.46
2018,2,22,9,30,869.0,72.0,4.0,9.2,476.0,451.79,367.19
2018,2,22,9,45,886.0,73.5,4.0,9.6,514.5,502.54,411.18
2018,2,22,10,0,903.0,75.0,4.0,10.0,553.0,552.33,453.13
2018,2,22,10,15,914.5,77.5,4.1,10.2,586.0,599.13,492.16
2018,2,22,10,30,926.0,80.0,4.2,10.4,619.0,644.33,529.09
2018,2,22,10,45,868.5,101.0,4.3,10.65,623.5,664.4,544.81
2018,2,22,11,0,811.0,122.0,4.4,10.9,628.0,676.87,554.22
2018,2,22,11,15,869.0,107.0,4.55,10.9,662.5,726.77,594.27
2018,2,22,11,30,927.0,92.0,4.7,10.9,697.0,773.86,630.05
2018,2,22,11,45,687.5,124.0,4.85,10.9,576.5,654.59,538.51
2018,2,22,12,0,448.0,156.0,5.0,10.9,456.0,515.93,427.29
2018,2,22,12,15,228.5,140.5,5.15,10.8,293.5,335.69,279.32
2018,2,22,12,30,9.0,125.0,5.3,10.7,131.0,128.71,102.71
2018,2,22,12,45,34.5,191.0,5.45,10.6,214.0,220.5,179.71
2018,2,22,13,0,60.0,257.0,5.6,10.5,297.0,311.78,254.89
2018,2,22,13,15,141.5,268.5,5.65,10.35,359.5,399.01,328.17
2018,2,22,13,30,223.0,280.0,5.7,10.2,422.0,478.02,394.04
2018,2,22,13,45,218.0,270.0,5.8,10.05,405.0,462.93,382.49
2018,2,22,14,0,213.0,260.0,5.9,9.9,388.0,447.06,370.53
2018,2,22,14,15,316.5,226.0,5.9,9.75,406.0,495.66,413.48
2018,2,22,14,30,420.0,192.0,5.9,9.6,424.0,539.83,452.31
2018,2,22,14,45,511.0,165.5,5.85,9.45,430.0,568.42,477.96
2018,2,22,15,0,602.0,139.0,5.8,9.3,436.0,594.08,500.88
2018,2,22,15,15,533.5,137.0,5.8,9.3,384.0,525.5,444.72
2018,2,22,15,30,465.0,135.0,5.8,9.3,332.0,462.99,392.84
2018,2,22,15,45,450.0,119.5,5.6,8.85,293.0,420.67,358.14
2018,2,22,16,0,435.0,104.0,5.4,8.4,254.0,378.0,322.26
2018,2,22,16,15,490.0,84.5,5.15,8.05,230.0,370.39,315.0
2018,2,22,16,30,545.0,65.0,4.9,7.7,206.0,354.22,298.94
2018,2,22,16,45,488.0,57.0,4.65,7.35,163.5,295.22,245.32
2018,2,22,17,0,431.0,49.0,4.4,7.0,121.0,240.37,194.21
2018,2,22,17,15,323.5,39.0,4.25,6.75,82.5,170.62,130.28
2018,2,22,17,30,216.0,29.0,4.1,6.5,44.0,108.54,54.68
2018,2,22,17,45,114.0,15.5,4.0,6.25,23.0,42.92,0.0
2018,2,22,18,0,12.0,2.0,3.9,6.0,2.0,0.0,0.0
2018,2,22,18,15,6.0,1.0,3.75,5.8,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.75,2.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.6,1.05,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.5,-0.95,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,-1.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,23,6,45,93.0,8.5,1.8,1.0,11.5,0.0,0.0
2018,2,23,7,0,186.0,17.0,1.9,1.7,23.0,16.71,0.0
2018,2,23,7,15,358.5,26.5,2.3,2.45,64.0,20.88,10.48
2018,2,23,7,30,531.0,36.0,2.7,3.2,105.0,35.63,20.76
2018,2,23,7,45,617.0,41.5,3.1,3.9,155.0,77.91,39.65
2018,2,23,8,0,703.0,47.0,3.5,4.6,205.0,129.91,76.14
2018,2,23,8,15,752.5,52.0,3.8,5.1,256.5,184.06,122.34
2018,2,23,8,30,802.0,57.0,4.1,5.6,308.0,242.91,175.86
2018,2,23,8,45,834.5,60.0,4.4,6.1,357.0,299.24,228.96
2018,2,23,9,0,867.0,63.0,4.7,6.6,406.0,358.62,284.39
2018,2,23,9,15,888.5,66.5,4.7,7.0,451.5,414.83,336.21
2018,2,23,9,30,910.0,70.0,4.7,7.4,497.0,471.38,386.89
2018,2,23,9,45,925.0,72.0,4.65,7.75,536.5,523.28,432.36
2018,2,23,10,0,940.0,74.0,4.6,8.1,576.0,574.29,475.71
2018,2,23,10,15,948.5,76.0,4.6,8.4,608.0,620.44,514.19
2018,2,23,10,30,957.0,78.0,4.6,8.7,640.0,664.65,550.1
2018,2,23,10,45,963.5,79.0,4.6,9.0,665.0,704.38,581.68
2018,2,23,11,0,970.0,80.0,4.6,9.3,690.0,741.58,609.78
2018,2,23,11,15,975.0,81.0,4.6,9.55,708.5,775.01,633.84
2018,2,23,11,30,980.0,82.0,4.6,9.8,727.0,805.48,655.54
2018,2,23,11,45,983.0,82.5,4.55,10.0,737.0,830.79,673.11
2018,2,23,12,0,986.0,83.0,4.5,10.2,747.0,852.75,688.17
2018,2,23,12,15,984.5,84.0,4.5,10.35,748.5,868.25,698.98
2018,2,23,12,30,983.0,85.0,4.5,10.5,750.0,880.1,707.24
2018,2,23,12,45,978.5,86.0,4.45,10.65,743.0,885.86,710.8
2018,2,23,13,0,974.0,87.0,4.4,10.8,736.0,887.89,711.8
2018,2,23,13,15,970.0,86.0,4.3,10.85,721.0,884.42,708.81
2018,2,23,13,30,966.0,85.0,4.2,10.9,706.0,877.28,703.33
2018,2,23,13,45,958.5,84.5,4.15,10.9,683.0,864.31,694.27
2018,2,23,14,0,951.0,84.0,4.1,10.9,660.0,847.89,682.98
2018,2,23,14,15,940.5,82.5,3.95,10.85,629.5,824.71,666.42
2018,2,23,14,30,930.0,81.0,3.8,10.8,599.0,798.46,647.66
2018,2,23,14,45,915.0,79.0,3.7,10.7,562.0,765.46,624.16
2018,2,23,15,0,900.0,77.0,3.6,10.6,525.0,730.02,598.7
2018,2,23,15,15,879.0,74.5,3.6,10.6,482.0,691.96,571.19
2018,2,23,15,30,858.0,72.0,3.6,10.6,439.0,647.9,537.47
2018,2,23,15,45,828.5,68.5,3.1,10.1,391.5,596.2,495.68
2018,2,23,16,0,799.0,65.0,2.6,9.6,344.0,544.15,452.53
2018,2,23,16,15,756.0,60.5,2.3,8.6,293.5,483.79,402.85
2018,2,23,16,30,713.0,56.0,2.0,7.6,243.0,424.97,352.6
2018,2,23,16,45,646.0,50.5,1.7,6.65,193.0,356.32,292.49
2018,2,23,17,0,579.0,45.0,1.4,5.7,143.0,295.85,237.25
2018,2,23,17,15,452.0,36.5,1.4,5.25,97.5,213.62,163.4
2018,2,23,17,30,325.0,28.0,1.4,4.8,52.0,139.71,78.01
2018,2,23,17,45,174.5,16.0,1.45,4.35,27.5,58.52,0.0
2018,2,23,18,0,24.0,4.0,1.5,3.9,3.0,0.0,0.0
2018,2,23,18,15,12.0,2.0,1.5,3.75,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.45,1.35,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,24,6,45,77.5,9.5,1.8,2.7,12.5,0.0,0.0
2018,2,24,7,0,155.0,19.0,1.9,3.5,25.0,18.68,0.0
2018,2,24,7,15,297.5,30.5,2.15,4.3,63.0,24.6,14.01
2018,2,24,7,30,440.0,42.0,2.4,5.1,101.0,39.54,23.57
2018,2,24,7,45,524.0,49.5,2.65,5.95,148.5,79.13,43.32
2018,2,24,8,0,608.0,57.0,2.9,6.8,196.0,128.14,78.19
2018,2,24,8,15,528.5,77.0,3.0,7.3,218.0,168.14,117.4
2018,2,24,8,30,449.0,97.0,3.1,7.8,240.0,197.99,149.03
2018,2,24,8,45,463.5,112.0,3.15,8.35,279.5,242.25,189.16
2018,2,24,9,0,478.0,127.0,3.2,8.9,319.0,287.51,229.57
2018,2,24,9,15,516.0,134.0,3.3,9.35,361.5,335.12,271.03
2018,2,24,9,30,554.0,141.0,3.4,9.8,404.0,385.48,314.07
2018,2,24,9,45,698.5,117.5,3.5,10.25,476.0,461.58,377.23
2018,2,24,10,0,843.0,94.0,3.6,10.7,548.0,547.06,447.12
2018,2,24,10,15,848.5,98.0,3.7,11.0,578.0,590.13,482.25
2018,2,24,10,30,854.0,102.0,3.8,11.3,608.0,631.33,515.27
2018,2,24,10,45,827.5,114.0,3.9,11.6,621.0,658.04,536.03
2018,2,24,11,0,801.0,126.0,4.0,11.9,634.0,680.46,553.05
2018,2,24,11,15,791.5,133.5,4.05,12.0,646.5,706.14,572.71
2018,2,24,11,30,782.0,141.0,4.1,12.1,659.0,730.38,590.9
2018,2,24,11,45,676.0,180.0,4.2,12.15,632.5,710.23,573.86
2018,2,24,12,0,570.0,219.0,4.3,12.2,606.0,680.66,549.75
2018,2,24,12,15,561.5,223.0,4.35,12.15,605.0,688.71,556.35
2018,2,24,12,30,553.0,227.0,4.4,12.1,604.0,694.44,560.97
2018,2,24,12,45,536.0,231.0,4.45,12.1,593.5,691.01,558.46
2018,2,24,13,0,519.0,235.0,4.5,12.1,583.0,685.29,554.28
2018,2,24,13,15,373.0,255.0,4.55,12.05,502.5,581.53,472.35
2018,2,24,13,30,227.0,275.0,4.6,12.0,422.0,477.0,388.13
2018,2,24,13,45,188.0,256.5,4.6,12.0,375.5,425.09,347.16
2018,2,24,14,0,149.0,238.0,4.6,12.0,329.0,373.04,305.36
2018,2,24,14,15,172.5,239.0,4.6,11.9,339.5,391.62,321.51
2018,2,24,14,30,196.0,240.0,4.6,11.8,350.0,409.01,336.48
2018,2,24,14,45,307.0,208.5,4.6,11.75,368.5,460.89,381.42
2018,2,24,15,0,418.0,177.0,4.6,11.7,387.0,506.37,420.5
2018,2,24,15,15,455.0,156.5,4.6,11.7,367.5,497.42,414.46
2018,2,24,15,30,492.0,136.0,4.6,11.7,348.0,484.47,405.05
2018,2,24,15,45,503.5,117.5,4.35,11.25,314.5,453.87,380.67
2018,2,24,16,0,515.0,99.0,4.1,10.8,281.0,423.83,355.96
2018,2,24,16,15,551.5,81.5,3.75,10.25,250.5,403.01,337.99
2018,2,24,16,30,588.0,64.0,3.4,9.7,220.0,377.38,314.57
2018,2,24,16,45,526.5,57.0,3.05,9.15,175.5,315.16,259.4
2018,2,24,17,0,465.0,50.0,2.7,8.6,131.0,257.41,206.77
2018,2,24,17,15,355.0,41.0,2.6,8.1,91.0,185.45,142.1
2018,2,24,17,30,245.0,32.0,2.5,7.6,51.0,123.41,73.37
2018,2,24,17,45,129.0,17.5,2.45,7.1,27.0,49.13,0.0
2018,2,24,18,0,13.0,3.0,2.4,6.6,3.0,0.0,0.0
2018,2,24,18,15,6.5,1.5,2.35,6.4,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,6,45,87.5,10.0,1.3,2.5,13.5,9.83,0.0
2018,2,25,7,0,175.0,20.0,1.3,3.2,27.0,19.66,0.0
2018,2,25,7,15,327.5,30.5,1.35,3.9,67.5,24.26,14.36
2018,2,25,7,30,480.0,41.0,1.4,4.6,108.0,40.75,23.08
2018,2,25,7,45,564.0,48.0,1.4,5.3,157.0,82.55,44.43
2018,2,25,8,0,648.0,55.0,1.4,6.0,206.0,133.7,81.27
2018,2,25,8,15,700.0,59.5,1.55,6.85,256.5,187.0,126.31
2018,2,25,8,30,752.0,64.0,1.7,7.7,307.0,243.55,176.52
2018,2,25,8,45,787.0,68.0,1.8,8.5,356.0,299.28,227.16
2018,2,25,9,0,822.0,72.0,1.9,9.3,405.0,357.51,279.19
2018,2,25,9,15,847.5,74.0,1.95,9.95,450.0,412.11,327.31
2018,2,25,9,30,873.0,76.0,2.0,10.6,495.0,467.52,374.62
2018,2,25,9,45,890.0,77.5,2.1,11.3,533.5,518.74,417.32
2018,2,25,10,0,907.0,79.0,2.2,12.0,572.0,568.99,457.93
2018,2,25,10,15,919.0,80.0,2.15,12.35,604.5,614.91,493.98
2018,2,25,10,30,931.0,81.0,2.1,12.7,637.0,659.22,527.73
2018,2,25,10,45,940.0,82.0,2.05,13.05,663.0,699.73,557.67
2018,2,25,11,0,949.0,83.0,2.0,13.4,689.0,737.96,584.12
2018,2,25,11,15,955.0,84.0,2.05,13.65,707.5,771.55,607.18
2018,2,25,11,30,961.0,85.0,2.1,13.9,726.0,802.28,628.13
2018,2,25,11,45,964.5,84.5,2.1,14.15,736.0,826.49,643.99
2018,2,25,12,0,968.0,84.0,2.1,14.4,746.0,847.41,657.59
2018,2,25,12,15,967.0,85.0,2.2,14.5,747.5,862.99,668.82
2018,2,25,12,30,966.0,86.0,2.3,14.6,749.0,874.98,677.72
2018,2,25,12,45,962.0,87.0,2.4,14.75,742.0,880.92,682.42
2018,2,25,13,0,958.0,88.0,2.5,14.9,735.0,883.2,684.75
2018,2,25,13,15,954.5,86.5,2.6,14.9,720.0,879.48,683.41
2018,2,25,13,30,951.0,85.0,2.7,14.9,705.0,872.13,679.69
2018,2,25,13,45,944.5,84.0,2.85,14.9,682.5,859.36,672.6
2018,2,25,14,0,938.0,83.0,3.0,14.9,660.0,843.18,663.1
2018,2,25,14,15,928.0,81.0,3.1,14.7,629.5,819.82,648.59
2018,2,25,14,30,918.0,79.0,3.2,14.5,599.0,793.41,631.8
2018,2,25,14,45,904.0,77.5,3.3,14.35,562.5,761.76,610.87
2018,2,25,15,0,890.0,76.0,3.4,14.2,526.0,727.65,587.86
2018,2,25,15,15,869.5,73.5,3.4,14.2,483.5,689.99,561.1
2018,2,25,15,30,849.0,71.0,3.4,14.2,441.0,646.32,528.61
2018,2,25,15,45,815.5,68.0,3.4,13.35,392.5,592.74,488.24
2018,2,25,16,0,782.0,65.0,3.4,12.5,344.0,539.15,446.44
2018,2,25,16,15,733.0,61.5,3.2,11.6,293.5,477.03,395.82
2018,2,25,16,30,684.0,58.0,3.0,10.7,243.0,416.97,345.08
2018,2,25,16,45,611.5,53.5,2.75,9.85,193.5,350.8,287.42
2018,2,25,17,0,539.0,49.0,2.5,9.0,144.0,287.34,230.42
2018,2,25,17,15,337.0,34.5,2.6,8.5,87.5,173.23,132.81
2018,2,25,17,30,135.0,20.0,2.7,8.0,31.0,74.57,44.84
2018,2,25,17,45,71.0,10.5,2.8,7.55,16.0,28.06,0.0
2018,2,25,18,0,7.0,1.0,2.9,7.1,1.0,0.0,0.0
2018,2,25,18,15,3.5,0.5,2.9,7.05,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.85,6.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.45,8.1,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,3.4,8.1,3.0,2.89,0.0
2018,2,26,7,15,0.0,4.5,3.45,8.15,4.5,4.33,0.0
2018,2,26,7,30,0.0,6.0,3.5,8.2,6.0,5.78,0.0
2018,2,26,7,45,0.0,8.0,3.6,8.25,8.0,7.71,1.03
2018,2,26,8,0,0.0,10.0,3.7,8.3,10.0,9.64,2.77
2018,2,26,8,15,0.0,15.0,3.75,8.4,15.0,14.47,7.02
2018,2,26,8,30,0.0,20.0,3.8,8.5,20.0,19.29,11.24
2018,2,26,8,45,0.0,31.5,3.9,8.65,31.5,30.41,20.89
2018,2,26,9,0,0.0,43.0,4.0,8.8,43.0,41.53,30.46
2018,2,26,9,15,41.5,113.0,4.05,9.0,133.0,126.09,102.45
2018,2,26,9,30,83.0,183.0,4.1,9.2,223.0,214.7,176.58
2018,2,26,9,45,125.5,201.0,4.15,9.45,267.0,259.67,213.76
2018,2,26,10,0,168.0,219.0,4.2,9.7,311.0,307.14,252.9
2018,2,26,10,15,226.0,237.0,4.15,9.85,368.5,366.99,301.94
2018,2,26,10,30,284.0,255.0,4.1,10.0,426.0,434.35,356.27
2018,2,26,10,45,271.5,267.0,4.1,10.2,436.0,450.42,368.37
2018,2,26,11,0,259.0,279.0,4.1,10.4,446.0,464.94,379.22
2018,2,26,11,15,408.5,251.5,4.05,10.55,522.5,558.23,455.09
2018,2,26,11,30,558.0,224.0,4.0,10.7,599.0,653.79,531.04
2018,2,26,11,45,643.0,196.5,3.95,10.85,634.5,707.17,572.73
2018,2,26,12,0,728.0,169.0,3.9,11.0,670.0,759.2,613.2
2018,2,26,12,15,647.0,195.5,3.85,11.05,641.5,735.02,592.82
2018,2,26,12,30,566.0,222.0,3.8,11.1,613.0,703.75,567.54
2018,2,26,12,45,627.5,198.0,3.75,11.15,627.5,737.53,594.68
2018,2,26,13,0,689.0,174.0,3.7,11.2,642.0,766.7,617.7
2018,2,26,13,15,604.5,191.5,3.6,11.15,596.0,717.32,579.13
2018,2,26,13,30,520.0,209.0,3.5,11.1,550.0,663.0,536.86
2018,2,26,13,45,704.0,153.0,3.45,11.05,598.5,752.21,608.36
2018,2,26,14,0,888.0,97.0,3.4,11.0,647.0,827.12,664.05
2018,2,26,14,15,827.5,110.0,3.35,10.9,604.0,781.73,630.91
2018,2,26,14,30,767.0,123.0,3.3,10.8,561.0,738.21,599.81
2018,2,26,14,45,732.0,121.5,3.3,10.7,518.5,694.26,568.26
2018,2,26,15,0,697.0,120.0,3.3,10.6,476.0,649.33,534.69
2018,2,26,15,15,669.0,115.0,3.3,10.6,434.0,604.74,500.5
2018,2,26,15,30,641.0,110.0,3.3,10.6,392.0,559.57,465.16
2018,2,26,15,45,571.5,105.0,3.25,10.05,336.5,488.4,408.71
2018,2,26,16,0,502.0,100.0,3.2,9.5,281.0,417.21,350.94
2018,2,26,16,15,428.0,95.0,3.0,9.0,234.0,351.67,295.97
2018,2,26,16,30,354.0,90.0,2.8,8.5,187.0,291.34,244.16
2018,2,26,16,45,263.0,77.0,2.65,8.0,141.0,219.79,182.21
2018,2,26,17,0,172.0,64.0,2.5,7.5,95.0,150.01,121.33
2018,2,26,17,15,98.0,45.0,2.4,7.15,61.5,94.04,72.15
2018,2,26,17,30,24.0,26.0,2.3,6.8,28.0,35.39,20.2
2018,2,26,17,45,19.5,14.5,2.25,6.45,15.5,19.17,0.0
2018,2,26,18,0,15.0,3.0,2.2,6.1,3.0,0.0,0.0
2018,2,26,18,15,7.5,1.5,2.15,5.9,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.8,4.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.9,4.45,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.45,3.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.55,3.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.5,3.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.35,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.2,2.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.1,2.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.95,1.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,27,6,45,139.0,11.0,3.45,2.6,18.0,10.81,0.0
2018,2,27,7,0,278.0,22.0,3.7,3.1,36.0,18.4,0.0
2018,2,27,7,15,426.0,30.0,3.9,3.65,79.5,23.16,14.18
2018,2,27,7,30,574.0,38.0,4.1,4.2,123.0,45.9,23.76
2018,2,27,7,45,648.0,43.5,4.3,4.75,174.0,91.17,47.82
2018,2,27,8,0,722.0,49.0,4.5,5.3,225.0,144.71,87.98
2018,2,27,8,15,767.0,53.5,4.55,5.85,276.5,199.44,135.97
2018,2,27,8,30,812.0,58.0,4.6,6.4,328.0,258.36,190.09
2018,2,27,8,45,842.0,61.0,4.6,6.95,377.0,315.09,243.37
2018,2,27,9,0,872.0,64.0,4.6,7.5,426.0,374.65,298.33
2018,2,27,9,15,895.0,67.0,4.5,8.0,472.5,431.65,349.92
2018,2,27,9,30,918.0,70.0,4.4,8.5,519.0,489.1,400.26
2018,2,27,9,45,934.0,72.5,4.3,8.95,560.0,542.67,445.97
2018,2,27,10,0,950.0,75.0,4.2,9.4,601.0,595.41,489.46
2018,2,27,10,15,960.5,77.0,4.2,9.8,634.5,643.32,528.28
2018,2,27,10,30,971.0,79.0,4.2,10.2,668.0,689.4,564.61
2018,2,27,10,45,978.0,80.0,4.2,10.55,694.0,730.06,596.03
2018,2,27,11,0,985.0,81.0,4.2,10.9,720.0,768.17,623.08
2018,2,27,11,15,989.5,82.5,4.15,11.15,738.5,802.27,646.72
2018,2,27,11,30,994.0,84.0,4.1,11.4,757.0,833.31,668.08
2018,2,27,11,45,996.0,84.5,4.1,11.65,767.0,858.15,685.07
2018,2,27,12,0,998.0,85.0,4.1,11.9,777.0,879.54,699.58
2018,2,27,12,15,996.0,86.0,4.05,12.05,777.5,894.71,709.65
2018,2,27,12,30,994.0,87.0,4.0,12.2,778.0,906.16,717.16
2018,2,27,12,45,988.0,87.5,3.95,12.35,769.0,910.02,719.37
2018,2,27,13,0,982.0,88.0,3.9,12.5,760.0,910.09,719.04
2018,2,27,13,15,976.5,87.5,3.8,12.6,744.0,905.72,715.56
2018,2,27,13,30,971.0,87.0,3.7,12.7,728.0,897.66,709.6
2018,2,27,13,45,963.5,86.5,3.55,12.75,705.0,884.35,699.88
2018,2,27,14,0,956.0,86.0,3.4,12.8,682.0,867.58,687.81
2018,2,27,14,15,946.5,83.5,3.25,12.75,651.0,843.62,670.91
2018,2,27,14,30,937.0,81.0,3.1,12.7,620.0,816.51,651.81
2018,2,27,14,45,923.5,79.5,2.95,12.65,583.0,784.61,629.19
2018,2,27,15,0,910.0,78.0,2.8,12.6,546.0,750.16,604.64
2018,2,27,15,15,890.5,75.0,2.8,12.6,502.5,707.51,574.49
2018,2,27,15,30,871.0,72.0,2.8,12.6,459.0,667.28,545.38
2018,2,27,15,45,841.0,68.5,2.35,12.1,410.0,614.2,503.25
2018,2,27,16,0,811.0,65.0,1.9,11.6,361.0,560.79,459.84
2018,2,27,16,15,743.0,63.0,1.7,10.65,304.5,488.44,402.05
2018,2,27,16,30,675.0,61.0,1.5,9.7,248.0,422.35,347.37
2018,2,27,16,45,513.0,54.5,1.35,8.7,180.5,310.39,254.42
2018,2,27,17,0,351.0,48.0,1.2,7.7,113.0,212.5,171.37
2018,2,27,17,15,361.5,39.0,1.25,7.2,88.0,188.61,146.26
2018,2,27,17,30,372.0,30.0,1.3,6.7,63.0,163.23,109.5
2018,2,27,17,45,211.0,18.0,1.4,6.2,34.0,71.4,0.0
2018,2,27,18,0,50.0,6.0,1.5,5.7,5.0,0.0,0.0
2018,2,27,18,15,25.0,3.0,1.5,5.55,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,28,6,45,65.5,9.5,2.05,4.75,13.0,9.34,0.0
2018,2,28,7,0,131.0,19.0,2.2,5.5,26.0,14.84,0.0
2018,2,28,7,15,143.5,30.5,2.4,6.1,46.0,23.26,14.36
2018,2,28,7,30,156.0,42.0,2.6,6.7,66.0,40.23,25.8
2018,2,28,7,45,99.5,65.5,2.8,7.3,83.0,68.05,49.31
2018,2,28,8,0,43.0,89.0,3.0,7.9,100.0,89.08,69.83
2018,2,28,8,15,26.0,96.0,3.05,8.35,103.0,95.91,76.6
2018,2,28,8,30,9.0,103.0,3.1,8.8,106.0,100.88,81.46
2018,2,28,8,45,25.5,128.5,3.15,9.25,139.0,130.63,106.19
2018,2,28,9,0,42.0,154.0,3.2,9.7,172.0,162.79,132.79
2018,2,28,9,15,45.0,175.5,3.25,10.1,196.5,187.55,153.16
2018,2,28,9,30,48.0,197.0,3.3,10.5,221.0,212.76,173.62
2018,2,28,9,45,41.0,200.5,3.3,10.85,222.0,215.84,175.68
2018,2,28,10,0,34.0,204.0,3.3,11.2,223.0,218.09,177.0
2018,2,28,10,15,50.5,232.5,3.3,11.45,262.5,258.18,209.41
2018,2,28,10,30,67.0,261.0,3.3,11.7,302.0,299.85,242.64
2018,2,28,10,45,156.0,277.0,3.35,11.9,377.5,382.12,309.45
2018,2,28,11,0,245.0,293.0,3.4,12.1,453.0,471.31,380.37
2018,2,28,11,15,329.5,285.0,3.4,12.1,506.0,533.58,429.97
2018,2,28,11,30,414.0,277.0,3.4,12.1,559.0,599.18,481.62
2018,2,28,11,45,339.5,294.5,3.45,12.1,528.0,571.16,458.37
2018,2,28,12,0,265.0,312.0,3.5,12.1,497.0,539.09,432.23
2018,2,28,12,15,224.5,323.0,3.45,12.0,480.0,517.3,414.73
2018,2,28,12,30,184.0,334.0,3.4,11.9,463.0,500.29,400.64
2018,2,28,12,45,129.5,321.5,3.4,11.8,412.0,445.09,356.94
2018,2,28,13,0,75.0,309.0,3.4,11.7,361.0,380.6,305.56
2018,2,28,13,15,56.5,285.0,3.4,11.6,323.5,340.54,274.08
2018,2,28,13,30,38.0,261.0,3.4,11.5,286.0,300.21,241.96
2018,2,28,13,45,34.0,253.0,3.35,11.4,275.0,289.08,233.39
2018,2,28,14,0,30.0,245.0,3.3,11.3,264.0,277.91,224.71
2018,2,28,14,15,46.5,242.5,3.25,11.15,270.0,289.06,234.77
2018,2,28,14,30,63.0,240.0,3.2,11.0,276.0,299.67,244.35
2018,2,28,14,45,63.0,222.0,3.15,10.8,256.5,279.7,228.86
2018,2,28,15,0,63.0,204.0,3.1,10.6,237.0,259.47,213.12
2018,2,28,15,15,59.5,183.5,3.1,10.6,212.5,233.73,192.47
2018,2,28,15,30,56.0,163.0,3.1,10.6,188.0,207.95,171.58
2018,2,28,15,45,53.0,128.5,2.8,10.35,150.0,166.59,137.51
2018,2,28,16,0,50.0,94.0,2.5,10.1,112.0,125.51,103.13
2018,2,28,16,15,83.5,89.0,2.3,9.85,114.5,143.18,118.68
2018,2,28,16,30,117.0,84.0,2.1,9.6,117.0,152.2,126.15
2018,2,28,16,45,83.0,70.0,1.9,9.35,91.0,116.55,94.8
2018,2,28,17,0,49.0,56.0,1.7,9.1,65.0,83.93,66.04
2018,2,28,17,15,28.5,40.0,1.7,8.95,45.0,52.39,38.24
2018,2,28,17,30,8.0,24.0,1.7,8.8,25.0,27.28,15.35
2018,2,28,17,45,8.0,13.0,1.7,8.65,13.5,14.83,0.0
2018,2,28,18,0,8.0,2.0,1.7,8.5,2.0,1.97,0.0
2018,2,28,18,15,4.0,1.0,1.75,8.5,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.05,9.95,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.25,10.25,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,5.3,10.3,3.0,2.89,0.0
2018,3,1,7,15,2.5,8.0,5.3,10.45,8.5,7.77,0.99
2018,3,1,7,30,5.0,13.0,5.3,10.6,14.0,12.79,5.11
2018,3,1,7,45,2.5,14.0,5.35,10.7,14.5,13.72,6.06
2018,3,1,8,0,0.0,15.0,5.4,10.8,15.0,14.46,6.88
2018,3,1,8,15,0.0,19.0,5.25,10.9,19.0,18.33,10.25
2018,3,1,8,30,0.0,23.0,5.1,11.0,23.0,22.19,13.58
2018,3,1,8,45,0.0,36.5,5.0,11.1,36.5,35.24,24.79
2018,3,1,9,0,0.0,50.0,4.9,11.2,50.0,48.3,35.91
2018,3,1,9,15,0.0,73.0,4.9,11.3,73.0,70.58,54.78
2018,3,1,9,30,0.0,96.0,4.9,11.4,96.0,92.84,73.42
2018,3,1,9,45,0.0,79.5,4.9,11.55,79.5,76.89,59.73
2018,3,1,10,0,0.0,63.0,4.9,11.7,63.0,60.92,46.08
2018,3,1,10,15,0.0,60.0,4.85,11.8,60.0,58.02,43.52
2018,3,1,10,30,0.0,57.0,4.8,11.9,57.0,55.12,40.98
2018,3,1,10,45,0.0,66.5,4.8,12.0,66.5,64.33,48.62
2018,3,1,11,0,0.0,76.0,4.8,12.1,76.0,73.54,56.23
2018,3,1,11,15,1.0,110.0,4.75,12.05,110.5,107.36,84.34
2018,3,1,11,30,2.0,144.0,4.7,12.0,145.0,141.56,112.53
2018,3,1,11,45,6.0,170.0,4.7,12.0,174.0,170.52,136.32
2018,3,1,12,0,10.0,196.0,4.7,12.0,203.0,199.87,160.31
2018,3,1,12,15,58.0,249.0,4.7,12.0,290.0,298.45,241.53
2018,3,1,12,30,106.0,302.0,4.7,12.0,377.0,402.58,325.36
2018,3,1,12,45,169.0,311.5,4.75,11.95,429.5,467.32,378.1
2018,3,1,13,0,232.0,321.0,4.8,11.9,482.0,532.32,430.6
2018,3,1,13,15,215.5,309.0,4.85,11.85,456.0,507.2,411.03
2018,3,1,13,30,199.0,297.0,4.9,11.8,430.0,481.2,391.01
2018,3,1,13,45,234.5,288.5,5.0,11.75,440.5,501.05,408.48
2018,3,1,14,0,270.0,280.0,5.1,11.7,451.0,528.13,431.31
2018,3,1,14,15,194.5,263.0,5.05,11.55,383.0,437.95,358.98
2018,3,1,14,30,119.0,246.0,5.0,11.4,315.0,358.33,294.02
2018,3,1,14,45,82.0,218.5,4.95,11.3,265.0,290.04,238.49
2018,3,1,15,0,45.0,191.0,4.9,11.2,215.0,231.73,190.22
2018,3,1,15,15,74.5,179.5,4.9,11.2,215.0,239.63,198.18
2018,3,1,15,30,104.0,168.0,4.9,11.2,215.0,253.11,210.44
2018,3,1,15,45,210.5,149.0,4.8,11.05,231.5,304.07,255.2
2018,3,1,16,0,317.0,130.0,4.7,10.9,248.0,338.36,285.05
2018,3,1,16,15,409.0,101.0,4.6,10.6,231.5,351.53,296.24
2018,3,1,16,30,501.0,72.0,4.5,10.3,215.0,350.49,294.19
2018,3,1,16,45,463.5,65.5,4.35,10.0,178.0,302.67,251.12
2018,3,1,17,0,426.0,59.0,4.2,9.7,141.0,257.05,208.79
2018,3,1,17,15,270.5,46.0,4.3,9.5,92.5,164.05,127.97
2018,3,1,17,30,115.0,33.0,4.4,9.3,44.0,82.2,56.34
2018,3,1,17,45,61.0,18.0,4.45,9.1,23.5,39.52,0.0
2018,3,1,18,0,7.0,3.0,4.5,8.9,3.0,4.41,0.0
2018,3,1,18,15,3.5,1.5,4.6,8.85,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.85,8.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.05,8.65,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.15,8.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.25,8.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,8.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.65,8.4,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,2,6,30,1.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,2,6,45,2.0,7.0,1.4,5.5,7.0,6.88,0.0
2018,3,2,7,0,3.0,14.0,1.5,6.1,14.0,13.51,1.13
2018,3,2,7,15,14.0,28.5,1.75,6.55,30.5,27.01,17.98
2018,3,2,7,30,25.0,43.0,2.0,7.0,47.0,41.32,29.36
2018,3,2,7,45,82.0,62.5,2.2,7.4,82.5,64.88,47.28
2018,3,2,8,0,139.0,82.0,2.4,7.8,118.0,95.5,71.14
2018,3,2,8,15,356.0,91.5,2.6,8.15,209.0,157.38,116.14
2018,3,2,8,30,573.0,101.0,2.8,8.5,300.0,245.3,185.86
2018,3,2,8,45,478.5,116.5,3.0,8.85,298.5,261.87,206.13
2018,3,2,9,0,384.0,132.0,3.2,9.2,297.0,268.78,216.58
2018,3,2,9,15,271.0,171.0,3.4,9.35,293.5,279.33,228.19
2018,3,2,9,30,158.0,210.0,3.6,9.5,290.0,277.99,227.99
2018,3,2,9,45,309.0,194.0,3.8,9.7,364.5,350.19,288.23
2018,3,2,10,0,460.0,178.0,4.0,9.9,439.0,436.1,359.38
2018,3,2,10,15,595.5,162.0,4.05,10.0,519.5,523.74,431.05
2018,3,2,10,30,731.0,146.0,4.1,10.1,600.0,618.54,507.23
2018,3,2,10,45,625.0,186.0,4.15,10.2,585.0,615.6,503.28
2018,3,2,11,0,519.0,226.0,4.2,10.3,570.0,601.99,491.01
2018,3,2,11,15,297.5,258.5,4.25,10.3,457.0,485.29,396.2
2018,3,2,11,30,76.0,291.0,4.3,10.3,344.0,349.84,283.46
2018,3,2,11,45,91.0,311.0,4.3,10.35,375.0,385.09,312.08
2018,3,2,12,0,106.0,331.0,4.3,10.4,406.0,420.99,340.53
2018,3,2,12,15,104.5,318.0,4.35,10.35,392.0,408.89,331.14
2018,3,2,12,30,103.0,305.0,4.4,10.3,378.0,396.23,321.48
2018,3,2,12,45,55.0,252.0,4.45,10.3,291.0,301.9,245.13
2018,3,2,13,0,7.0,199.0,4.5,10.3,204.0,201.64,162.44
2018,3,2,13,15,4.0,164.0,4.5,10.2,167.0,163.99,131.76
2018,3,2,13,30,1.0,129.0,4.5,10.1,130.0,126.52,100.84
2018,3,2,13,45,0.5,99.0,4.55,10.0,99.5,96.35,75.82
2018,3,2,14,0,0.0,69.0,4.6,9.9,69.0,66.75,51.06
2018,3,2,14,15,8.0,101.5,4.5,9.8,106.0,104.83,83.63
2018,3,2,14,30,16.0,134.0,4.4,9.7,143.0,143.66,116.65
2018,3,2,14,45,62.0,166.0,4.35,9.55,199.0,217.12,179.69
2018,3,2,15,0,108.0,198.0,4.3,9.4,255.0,293.62,244.26
2018,3,2,15,15,104.5,173.0,4.3,9.4,224.5,261.1,217.73
2018,3,2,15,30,101.0,148.0,4.3,9.4,194.0,228.32,190.92
2018,3,2,15,45,65.5,118.5,3.95,9.05,147.0,163.38,135.98
2018,3,2,16,0,30.0,89.0,3.6,8.7,100.0,108.26,88.61
2018,3,2,16,15,174.0,92.0,3.45,8.5,143.5,203.55,172.1
2018,3,2,16,30,318.0,95.0,3.3,8.3,187.0,282.2,237.96
2018,3,2,16,45,295.5,81.0,3.15,8.1,153.5,241.76,201.56
2018,3,2,17,0,273.0,67.0,3.0,7.9,120.0,202.88,165.84
2018,3,2,17,15,202.5,51.5,3.0,7.8,84.5,146.52,115.29
2018,3,2,17,30,132.0,36.0,3.0,7.7,49.0,91.73,64.71
2018,3,2,17,45,73.0,21.0,3.05,7.55,27.5,47.06,0.0
2018,3,2,18,0,14.0,6.0,3.1,7.4,6.0,8.86,0.0
2018,3,2,18,15,7.0,3.0,3.1,7.3,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.15,4.95,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.2,5.4,2.0,0.0,0.0
2018,3,3,6,45,40.0,14.0,1.25,5.85,16.5,13.76,0.0
2018,3,3,7,0,75.0,26.0,1.3,6.3,31.0,21.69,7.58
2018,3,3,7,15,248.5,40.5,1.5,6.6,78.5,31.1,21.72
2018,3,3,7,30,422.0,55.0,1.7,6.9,126.0,62.42,37.22
2018,3,3,7,45,500.0,63.0,1.9,7.25,174.5,103.12,62.4
2018,3,3,8,0,578.0,71.0,2.1,7.6,223.0,152.69,100.62
2018,3,3,8,15,572.0,80.5,2.2,7.75,256.5,194.5,139.32
2018,3,3,8,30,566.0,90.0,2.3,7.9,290.0,235.11,178.01
2018,3,3,8,45,511.0,111.0,2.4,8.05,310.0,268.94,211.82
2018,3,3,9,0,456.0,132.0,2.5,8.2,330.0,297.01,239.31
2018,3,3,9,15,442.5,153.5,2.6,8.3,361.5,336.87,274.6
2018,3,3,9,30,429.0,175.0,2.7,8.4,393.0,374.79,307.18
2018,3,3,9,45,379.5,194.5,2.8,8.5,398.0,390.21,320.69
2018,3,3,10,0,330.0,214.0,2.9,8.6,403.0,398.07,327.4
2018,3,3,10,15,219.5,234.5,2.95,8.65,363.0,367.43,301.79
2018,3,3,10,30,109.0,255.0,3.0,8.7,323.0,324.45,265.32
2018,3,3,10,45,136.5,254.5,3.05,8.75,343.5,347.84,284.86
2018,3,3,11,0,164.0,254.0,3.1,8.8,364.0,372.59,305.22
2018,3,3,11,15,205.0,265.5,3.15,8.8,406.0,420.65,344.23
2018,3,3,11,30,246.0,277.0,3.2,8.8,448.0,475.81,388.25
2018,3,3,11,45,226.5,298.0,3.25,8.75,457.0,489.86,398.29
2018,3,3,12,0,207.0,319.0,3.3,8.7,466.0,496.05,402.46
2018,3,3,12,15,127.5,284.5,3.35,8.65,375.0,399.41,325.05
2018,3,3,12,30,48.0,250.0,3.4,8.6,284.0,292.88,238.15
2018,3,3,12,45,78.5,232.5,3.45,8.6,288.0,301.13,246.57
2018,3,3,13,0,109.0,215.0,3.5,8.6,292.0,316.48,260.34
2018,3,3,13,15,69.5,163.5,3.55,8.45,212.0,229.28,188.69
2018,3,3,13,30,30.0,112.0,3.6,8.3,132.0,136.92,111.32
2018,3,3,13,45,15.0,79.5,3.6,8.2,89.5,91.35,72.74
2018,3,3,14,0,0.0,47.0,3.6,8.1,47.0,45.45,33.28
2018,3,3,14,15,8.5,105.0,3.6,8.0,110.0,108.73,87.48
2018,3,3,14,30,17.0,163.0,3.6,7.9,173.0,174.12,142.78
2018,3,3,14,45,51.0,182.0,3.6,7.8,209.5,226.26,187.59
2018,3,3,15,0,85.0,201.0,3.6,7.7,246.0,272.17,226.87
2018,3,3,15,15,63.0,160.0,3.6,7.7,192.0,209.83,174.91
2018,3,3,15,30,41.0,119.0,3.6,7.7,138.0,149.0,123.58
2018,3,3,15,45,137.5,114.0,3.3,7.35,168.0,210.73,178.68
2018,3,3,16,0,234.0,109.0,3.0,7.0,198.0,265.6,226.4
2018,3,3,16,15,235.5,108.0,2.7,6.8,187.0,257.03,218.32
2018,3,3,16,30,237.0,107.0,2.4,6.6,176.0,248.25,209.69
2018,3,3,16,45,219.5,88.5,2.1,6.35,143.0,209.01,174.85
2018,3,3,17,0,202.0,70.0,1.8,6.1,110.0,170.88,140.23
2018,3,3,17,15,140.0,53.0,1.7,5.85,77.0,119.6,94.45
2018,3,3,17,30,78.0,36.0,1.6,5.6,44.0,74.42,53.18
2018,3,3,17,45,51.0,21.5,1.5,5.35,25.5,42.19,0.0
2018,3,3,18,0,24.0,7.0,1.4,5.1,7.0,12.0,0.0
2018,3,3,18,15,12.0,3.5,1.45,4.95,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.55,3.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.4,3.75,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.3,4.0,2.0,0.0,0.0
2018,3,4,6,45,178.5,15.5,0.25,4.2,27.5,15.24,0.0
2018,3,4,7,0,334.0,28.0,0.2,4.4,53.0,22.94,10.29
2018,3,4,7,15,454.5,36.0,0.25,4.75,98.0,27.4,18.85
