Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,30,575.0,44.0,0.3,5.1,143.0,60.11,30.64
2018,3,4,7,45,645.0,49.0,0.3,5.45,194.5,108.48,60.86
2018,3,4,8,0,715.0,54.0,0.3,5.8,246.0,162.3,102.86
2018,3,4,8,15,759.0,58.0,0.4,6.1,297.5,216.97,150.74
2018,3,4,8,30,803.0,62.0,0.5,6.4,349.0,275.71,203.52
2018,3,4,8,45,833.0,64.5,0.55,6.75,398.0,332.19,254.55
2018,3,4,9,0,863.0,67.0,0.6,7.1,447.0,391.55,306.81
2018,3,4,9,15,854.5,75.5,0.65,7.4,483.0,439.93,349.39
2018,3,4,9,30,846.0,84.0,0.7,7.7,519.0,486.88,389.25
2018,3,4,9,45,797.0,104.0,0.75,8.0,538.0,521.67,418.15
2018,3,4,10,0,748.0,124.0,0.8,8.3,557.0,550.07,440.96
2018,3,4,10,15,751.0,129.0,0.9,8.85,583.5,589.39,471.58
2018,3,4,10,30,754.0,134.0,1.0,9.4,610.0,626.9,499.98
2018,3,4,10,45,765.0,137.0,1.05,9.95,636.0,665.83,528.4
2018,3,4,11,0,776.0,140.0,1.1,10.5,662.0,703.13,555.02
2018,3,4,11,15,782.5,143.0,1.15,10.8,680.5,733.89,576.82
2018,3,4,11,30,789.0,146.0,1.2,11.1,699.0,763.46,596.93
2018,3,4,11,45,808.5,143.5,1.25,11.4,716.5,795.15,618.48
2018,3,4,12,0,828.0,141.0,1.3,11.7,734.0,824.65,638.39
2018,3,4,12,15,827.5,142.0,1.3,11.85,735.5,838.95,647.48
2018,3,4,12,30,827.0,143.0,1.3,12.0,737.0,850.12,654.68
2018,3,4,12,45,848.0,133.5,1.35,12.1,738.0,865.02,665.41
2018,3,4,13,0,869.0,124.0,1.4,12.2,739.0,876.67,673.98
2018,3,4,13,15,895.5,112.0,1.45,12.25,734.5,881.85,678.41
2018,3,4,13,30,922.0,100.0,1.5,12.3,730.0,888.14,683.84
2018,3,4,13,45,924.5,96.0,1.5,12.3,710.0,879.31,678.46
2018,3,4,14,0,927.0,92.0,1.5,12.3,690.0,866.89,670.93
2018,3,4,14,15,897.0,96.0,1.55,12.25,653.5,833.77,649.8
2018,3,4,14,30,867.0,100.0,1.6,12.2,617.0,803.29,630.54
2018,3,4,14,45,861.5,94.5,1.65,12.1,582.0,773.97,611.99
2018,3,4,15,0,856.0,89.0,1.7,12.0,547.0,741.84,591.15
2018,3,4,15,15,860.0,81.5,1.7,12.0,511.0,711.47,570.72
2018,3,4,15,30,864.0,74.0,1.7,12.0,475.0,677.97,547.69
2018,3,4,15,45,837.5,71.0,1.65,11.6,427.0,627.18,510.13
2018,3,4,16,0,811.0,68.0,1.6,11.2,379.0,575.85,470.79
2018,3,4,16,15,772.0,64.0,1.45,10.45,328.0,516.17,423.57
2018,3,4,16,30,733.0,60.0,1.3,9.7,277.0,457.71,375.61
2018,3,4,16,45,672.5,54.5,1.15,8.95,225.0,389.11,317.74
2018,3,4,17,0,612.0,49.0,1.0,8.2,173.0,327.58,263.52
2018,3,4,17,15,467.5,41.5,1.05,7.75,120.5,234.89,183.76
2018,3,4,17,30,323.0,34.0,1.1,7.3,68.0,156.08,113.28
2018,3,4,17,45,205.5,22.0,1.15,6.8,39.5,87.39,5.39
2018,3,4,18,0,88.0,10.0,1.2,6.3,11.0,28.76,0.0
2018,3,4,18,15,44.0,5.0,1.2,6.2,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-0.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.8,0.65,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.0,1.4,3.0,0.0,0.0
2018,3,5,6,45,182.0,16.5,2.25,2.15,29.5,16.22,0.0
2018,3,5,7,0,340.0,29.0,2.5,2.9,56.0,23.6,12.05
2018,3,5,7,15,458.5,37.5,2.6,3.45,102.0,28.51,19.95
2018,3,5,7,30,577.0,46.0,2.7,4.0,148.0,64.31,33.36
2018,3,5,7,45,645.5,51.5,2.75,4.55,200.0,113.48,65.32
2018,3,5,8,0,714.0,57.0,2.8,5.1,252.0,167.86,108.97
2018,3,5,8,15,758.0,61.5,2.85,5.75,304.5,223.15,158.37
2018,3,5,8,30,802.0,66.0,2.9,6.4,357.0,282.54,212.68
2018,3,5,8,45,832.0,69.0,2.9,7.1,406.5,339.61,265.21
2018,3,5,9,0,862.0,72.0,2.9,7.8,456.0,398.54,318.16
2018,3,5,9,15,884.0,74.0,2.9,8.4,501.5,455.3,368.05
2018,3,5,9,30,906.0,76.0,2.9,9.0,547.0,511.38,415.8
2018,3,5,9,45,923.0,77.5,2.9,9.6,587.0,564.36,459.56
2018,3,5,10,0,940.0,79.0,2.9,10.2,627.0,616.58,501.3
2018,3,5,10,15,950.5,80.0,2.85,10.7,660.0,663.3,537.52
2018,3,5,10,30,961.0,81.0,2.8,11.2,693.0,708.17,571.27
2018,3,5,10,45,967.5,81.5,2.8,11.75,717.5,747.71,599.08
2018,3,5,11,0,974.0,82.0,2.8,12.3,742.0,784.67,623.87
2018,3,5,11,15,978.0,83.0,2.75,12.6,759.5,817.51,645.69
2018,3,5,11,30,982.0,84.0,2.7,12.9,777.0,847.29,665.15
2018,3,5,11,45,985.0,83.5,2.65,13.25,786.5,871.44,680.38
2018,3,5,12,0,988.0,83.0,2.6,13.6,796.0,892.19,693.21
2018,3,5,12,15,989.0,83.0,2.55,13.75,797.5,908.3,703.35
2018,3,5,12,30,990.0,83.0,2.5,13.9,799.0,920.76,711.05
2018,3,5,12,45,989.5,82.0,2.5,14.1,792.0,927.14,715.0
2018,3,5,13,0,989.0,81.0,2.5,14.3,785.0,929.75,716.55
2018,3,5,13,15,985.0,80.5,2.5,14.35,769.5,926.15,714.4
2018,3,5,13,30,981.0,80.0,2.5,14.4,754.0,918.82,709.88
2018,3,5,13,45,974.5,79.0,2.45,14.45,730.5,905.15,700.67
2018,3,5,14,0,968.0,78.0,2.4,14.5,707.0,887.93,689.17
2018,3,5,14,15,959.0,76.5,2.4,14.45,676.0,864.69,674.26
2018,3,5,14,30,950.0,75.0,2.4,14.4,645.0,838.26,657.13
2018,3,5,14,45,937.0,73.5,2.4,14.35,607.5,805.74,635.6
2018,3,5,15,0,924.0,72.0,2.4,14.3,570.0,770.61,612.05
2018,3,5,15,15,906.0,70.0,2.4,14.3,526.5,728.96,583.37
2018,3,5,15,30,888.0,68.0,2.4,14.3,483.0,685.52,552.97
2018,3,5,15,45,849.5,67.5,2.1,13.8,432.0,633.17,513.48
2018,3,5,16,0,811.0,67.0,1.8,13.3,381.0,576.92,469.23
2018,3,5,16,15,773.5,62.5,1.6,12.4,329.5,517.36,422.46
2018,3,5,16,30,736.0,58.0,1.4,11.5,278.0,458.93,374.86
2018,3,5,16,45,633.5,56.5,1.25,10.6,221.0,377.25,307.14
2018,3,5,17,0,531.0,55.0,1.1,9.7,164.0,301.57,242.54
2018,3,5,17,15,409.5,44.5,1.15,9.15,114.5,217.63,170.34
2018,3,5,17,30,288.0,34.0,1.2,8.6,65.0,145.61,106.21
2018,3,5,17,45,189.5,22.0,1.25,8.05,38.0,84.31,16.62
2018,3,5,18,0,91.0,10.0,1.3,7.5,11.0,29.57,0.0
2018,3,5,18,15,45.5,5.0,1.3,7.35,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,6,15,9.0,1.5,1.25,5.0,1.5,0.0,0.0
2018,3,6,6,30,18.0,3.0,1.2,5.6,3.0,0.0,0.0
2018,3,6,6,45,56.0,15.5,1.15,6.2,19.5,15.24,0.0
2018,3,6,7,0,94.0,28.0,1.1,6.8,36.0,23.36,12.58
2018,3,6,7,15,135.5,43.5,1.3,7.45,63.5,35.6,26.0
2018,3,6,7,30,177.0,59.0,1.5,8.1,91.0,59.72,40.37
2018,3,6,7,45,160.0,83.5,1.65,8.75,119.5,91.36,66.31
2018,3,6,8,0,143.0,108.0,1.8,9.4,148.0,122.76,93.89
2018,3,6,8,15,178.0,127.0,1.9,10.0,186.0,157.62,122.67
2018,3,6,8,30,213.0,146.0,2.0,10.6,224.0,195.79,154.52
2018,3,6,8,45,273.5,159.5,2.05,11.25,273.5,241.92,192.41
2018,3,6,9,0,334.0,173.0,2.1,11.9,323.0,294.09,235.22
2018,3,6,9,15,447.0,165.5,2.1,12.45,387.5,355.59,285.06
2018,3,6,9,30,560.0,158.0,2.1,13.0,452.0,426.56,342.11
2018,3,6,9,45,744.0,118.5,2.1,13.55,538.5,514.03,411.68
2018,3,6,10,0,928.0,79.0,2.1,14.1,625.0,613.51,489.03
2018,3,6,10,15,938.0,80.0,2.05,14.55,657.0,659.45,523.22
2018,3,6,10,30,948.0,81.0,2.0,15.0,689.0,703.54,555.37
2018,3,6,10,45,954.0,82.5,2.0,15.45,714.0,743.31,582.51
2018,3,6,11,0,960.0,84.0,2.0,15.9,739.0,780.52,606.91
2018,3,6,11,15,965.0,84.0,1.9,16.25,756.5,812.66,626.84
2018,3,6,11,30,970.0,84.0,1.8,16.6,774.0,841.8,644.42
2018,3,6,11,45,972.0,85.0,1.7,16.95,783.5,866.47,658.71
2018,3,6,12,0,974.0,86.0,1.6,17.3,793.0,887.75,670.56
2018,3,6,12,15,974.5,86.0,1.45,17.55,794.5,903.21,678.01
2018,3,6,12,30,975.0,86.0,1.3,17.8,796.0,915.07,682.95
2018,3,6,12,45,973.0,85.5,1.2,18.05,788.5,920.58,684.44
2018,3,6,13,0,971.0,85.0,1.1,18.3,781.0,922.37,683.59
2018,3,6,13,15,966.5,85.0,1.0,18.4,765.5,918.87,679.79
2018,3,6,13,30,962.0,85.0,0.9,18.5,750.0,911.7,673.75
2018,3,6,13,45,879.0,106.0,0.8,18.6,698.5,863.46,640.97
2018,3,6,14,0,796.0,127.0,0.7,18.7,647.0,808.51,604.11
2018,3,6,14,15,782.0,123.0,0.7,18.65,615.0,781.23,587.64
2018,3,6,14,30,768.0,119.0,0.7,18.6,583.0,751.47,569.0
2018,3,6,14,45,790.0,103.5,0.65,18.6,556.0,734.45,558.19
2018,3,6,15,0,812.0,88.0,0.6,18.6,529.0,713.19,544.33
2018,3,6,15,15,817.5,79.0,0.6,18.6,493.5,683.34,525.21
2018,3,6,15,30,823.0,70.0,0.6,18.6,458.0,650.34,503.75
2018,3,6,15,45,771.0,71.5,0.6,18.2,406.0,589.57,461.25
2018,3,6,16,0,719.0,73.0,0.6,17.8,354.0,530.22,418.11
2018,3,6,16,15,631.5,75.0,0.7,16.95,298.0,455.88,363.29
2018,3,6,16,30,544.0,77.0,0.8,16.1,242.0,384.96,308.74
2018,3,6,16,45,463.0,70.5,0.85,15.3,193.0,313.8,251.6
2018,3,6,17,0,382.0,64.0,0.9,14.5,144.0,247.62,196.52
2018,3,6,17,15,313.5,51.5,0.95,13.8,105.0,189.15,146.15
2018,3,6,17,30,245.0,39.0,1.0,13.1,66.0,137.65,99.73
2018,3,6,17,45,153.0,24.0,1.1,12.45,38.0,77.75,22.95
2018,3,6,18,0,61.0,9.0,1.2,11.8,10.0,22.19,0.0
2018,3,6,18,15,30.5,4.5,1.2,11.5,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.8,9.35,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.8,9.3,3.0,0.0,0.0
2018,3,7,6,45,8.0,11.0,0.85,9.25,11.0,10.81,0.0
2018,3,7,7,0,0.0,19.0,0.9,9.2,19.0,18.34,9.08
2018,3,7,7,15,0.0,31.0,0.85,9.7,31.0,29.94,20.89
2018,3,7,7,30,0.0,43.0,0.8,10.2,43.0,41.49,30.02
2018,3,7,7,45,0.0,50.5,0.8,10.65,50.5,48.79,36.54
2018,3,7,8,0,0.0,58.0,0.8,11.1,58.0,56.05,42.83
2018,3,7,8,15,0.0,48.5,0.9,11.65,48.5,46.85,34.83
2018,3,7,8,30,0.0,39.0,1.0,12.2,39.0,37.66,26.82
2018,3,7,8,45,0.0,52.5,1.1,12.7,52.5,50.72,37.83
2018,3,7,9,0,0.0,66.0,1.2,13.2,66.0,63.8,48.68
2018,3,7,9,15,17.0,120.5,1.35,14.05,129.5,123.75,98.22
2018,3,7,9,30,34.0,175.0,1.5,14.9,193.0,186.01,148.37
2018,3,7,9,45,82.0,221.0,1.7,15.7,268.5,258.45,205.83
2018,3,7,10,0,130.0,267.0,1.9,16.5,344.0,337.78,267.43
2018,3,7,10,15,333.0,240.5,2.05,17.05,452.0,446.64,353.51
2018,3,7,10,30,536.0,214.0,2.2,17.6,560.0,571.46,449.49
2018,3,7,10,45,710.5,160.5,2.4,18.1,637.5,661.2,518.18
2018,3,7,11,0,885.0,107.0,2.6,18.6,715.0,753.86,586.52
2018,3,7,11,15,916.5,98.0,2.65,18.85,741.0,794.59,613.83
2018,3,7,11,30,948.0,89.0,2.7,19.1,767.0,833.71,640.21
2018,3,7,11,45,950.5,89.0,2.75,19.3,776.5,857.23,655.73
2018,3,7,12,0,953.0,89.0,2.8,19.5,786.0,877.44,669.12
2018,3,7,12,15,960.5,86.5,2.85,19.6,789.5,895.71,681.54
2018,3,7,12,30,968.0,84.0,2.9,19.7,793.0,910.54,691.71
2018,3,7,12,45,967.0,83.5,2.9,19.8,786.0,916.79,695.77
2018,3,7,13,0,966.0,83.0,2.9,19.9,779.0,919.33,697.52
2018,3,7,13,15,963.0,81.5,2.9,19.9,763.5,915.35,695.27
2018,3,7,13,30,960.0,80.0,2.9,19.9,748.0,907.69,690.68
2018,3,7,13,45,955.0,78.5,2.9,19.9,725.0,894.72,682.61
2018,3,7,14,0,950.0,77.0,2.9,19.9,702.0,878.23,672.24
2018,3,7,14,15,940.0,75.5,2.9,19.65,671.0,854.25,657.39
2018,3,7,14,30,930.0,74.0,2.9,19.4,640.0,827.19,640.39
2018,3,7,14,45,917.0,72.5,2.9,19.2,602.5,794.9,619.47
2018,3,7,15,0,904.0,71.0,2.9,19.0,565.0,760.06,596.58
2018,3,7,15,15,886.5,69.0,2.9,19.0,522.5,719.1,568.53
2018,3,7,15,30,869.0,67.0,2.9,19.0,480.0,676.38,538.84
2018,3,7,15,45,843.5,64.0,2.65,18.0,432.0,625.83,503.06
2018,3,7,16,0,818.0,61.0,2.4,17.0,384.0,578.52,467.29
2018,3,7,16,15,759.5,60.5,2.25,16.1,329.5,511.15,414.93
2018,3,7,16,30,701.0,60.0,2.1,15.2,275.0,446.64,363.1
2018,3,7,16,45,611.0,56.5,1.95,14.25,219.5,369.55,299.53
2018,3,7,17,0,521.0,53.0,1.8,13.3,164.0,297.54,238.28
2018,3,7,17,15,398.0,45.5,1.9,12.75,117.0,216.24,168.58
2018,3,7,17,30,275.0,38.0,2.0,12.2,70.0,146.36,107.31
2018,3,7,17,45,173.0,24.5,2.05,11.6,41.0,84.62,32.55
2018,3,7,18,0,71.0,11.0,2.1,11.0,12.0,26.47,0.0
2018,3,7,18,15,35.5,5.5,2.1,10.9,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,6,15,3.5,1.5,0.95,10.25,1.5,0.0,0.0
2018,3,8,6,30,7.0,3.0,1.0,10.7,3.0,2.95,0.0
2018,3,8,6,45,4.5,15.5,1.1,11.2,15.5,14.82,0.0
2018,3,8,7,0,2.0,28.0,1.2,11.7,28.0,26.59,16.04
2018,3,8,7,15,10.0,45.5,1.2,12.0,47.0,42.52,31.75
2018,3,8,7,30,18.0,63.0,1.2,12.3,66.0,59.05,44.03
2018,3,8,7,45,26.5,81.5,1.25,12.6,88.0,78.74,60.49
2018,3,8,8,0,35.0,100.0,1.3,12.9,110.0,99.6,77.86
2018,3,8,8,15,86.0,126.0,1.35,13.3,157.0,137.17,107.52
2018,3,8,8,30,137.0,152.0,1.4,13.7,204.0,181.92,143.36
2018,3,8,8,45,167.5,173.0,1.45,14.05,244.5,220.87,175.05
2018,3,8,9,0,198.0,194.0,1.5,14.4,285.0,263.01,209.11
2018,3,8,9,15,259.5,206.0,1.5,14.65,337.5,314.0,249.78
2018,3,8,9,30,321.0,218.0,1.5,14.9,390.0,370.35,294.27
2018,3,8,9,45,221.0,224.0,1.55,15.2,346.0,339.39,269.95
2018,3,8,10,0,121.0,230.0,1.6,15.5,302.0,296.85,235.82
2018,3,8,10,15,105.5,254.5,1.6,15.8,320.0,317.83,251.6
2018,3,8,10,30,90.0,279.0,1.6,16.1,338.0,334.43,263.42
2018,3,8,10,45,120.0,296.0,1.65,16.4,377.5,380.39,298.68
2018,3,8,11,0,150.0,313.0,1.7,16.7,417.0,425.04,332.4
2018,3,8,11,15,159.5,322.0,1.75,17.05,435.0,447.57,348.76
2018,3,8,11,30,169.0,331.0,1.8,17.4,453.0,470.16,365.21
2018,3,8,11,45,206.0,332.0,1.8,17.7,482.5,506.47,392.41
2018,3,8,12,0,243.0,333.0,1.8,18.0,512.0,550.04,424.43
2018,3,8,12,15,203.5,342.0,1.9,18.15,492.0,525.33,405.27
2018,3,8,12,30,164.0,351.0,2.0,18.3,472.0,505.52,389.89
2018,3,8,12,45,234.5,331.0,2.1,18.45,502.0,547.33,423.3
2018,3,8,13,0,305.0,311.0,2.2,18.6,532.0,596.95,461.59
2018,3,8,13,15,503.0,238.5,2.2,18.55,594.5,698.69,540.7
2018,3,8,13,30,701.0,166.0,2.2,18.5,657.0,792.41,610.61
2018,3,8,13,45,568.5,205.5,2.2,18.5,595.5,714.84,553.63
2018,3,8,14,0,436.0,245.0,2.2,18.5,534.0,641.85,498.86
2018,3,8,14,15,447.0,230.0,2.2,18.3,514.5,628.94,491.56
2018,3,8,14,30,458.0,215.0,2.2,18.1,495.0,613.77,482.08
2018,3,8,14,45,503.0,190.5,2.15,17.9,481.5,612.15,483.09
2018,3,8,15,0,548.0,166.0,2.1,17.7,468.0,606.17,480.65
2018,3,8,15,15,571.0,146.5,2.1,17.7,440.0,588.89,469.01
2018,3,8,15,30,594.0,127.0,2.1,17.7,412.0,564.87,452.16
2018,3,8,15,45,668.0,102.0,1.95,17.1,392.5,564.06,453.3
2018,3,8,16,0,742.0,77.0,1.8,16.5,373.0,552.62,445.5
2018,3,8,16,15,699.0,71.0,1.65,15.75,321.0,492.83,398.78
2018,3,8,16,30,656.0,65.0,1.5,15.0,269.0,432.7,350.62
2018,3,8,16,45,593.5,58.5,1.35,14.3,218.0,364.96,294.68
2018,3,8,17,0,531.0,52.0,1.2,13.6,167.0,301.88,240.72
2018,3,8,17,15,437.5,44.5,1.2,13.0,122.5,231.02,179.56
2018,3,8,17,30,344.0,37.0,1.2,12.4,78.0,168.94,124.12
2018,3,8,17,45,219.0,24.5,1.25,11.8,46.0,98.21,44.55
2018,3,8,18,0,94.0,12.0,1.3,11.2,14.0,32.71,0.0
2018,3,8,18,15,47.0,6.0,1.3,10.9,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,6,15,24.0,3.5,1.25,8.05,3.5,0.0,0.0
2018,3,9,6,30,48.0,7.0,1.4,8.5,7.0,6.88,0.0
2018,3,9,6,45,200.5,20.0,1.55,8.95,37.5,16.38,0.0
2018,3,9,7,0,353.0,33.0,1.7,9.4,68.0,26.18,16.28
2018,3,9,7,15,346.5,45.5,1.85,9.85,96.5,36.83,27.08
2018,3,9,7,30,340.0,58.0,2.0,10.3,125.0,69.32,41.94
2018,3,9,7,45,277.0,80.5,2.2,10.75,145.5,103.38,70.85
2018,3,9,8,0,214.0,103.0,2.4,11.2,166.0,131.79,98.1
2018,3,9,8,15,209.5,128.0,2.45,11.7,199.0,167.34,129.28
2018,3,9,8,30,205.0,153.0,2.5,12.2,232.0,203.14,160.36
2018,3,9,8,45,216.5,174.5,2.55,12.7,267.0,239.8,191.23
2018,3,9,9,0,228.0,196.0,2.6,13.2,302.0,277.57,222.48
2018,3,9,9,15,288.0,206.5,2.5,13.7,353.5,328.22,263.23
2018,3,9,9,30,348.0,217.0,2.4,14.2,405.0,384.0,307.53
2018,3,9,9,45,255.5,240.0,2.3,14.7,383.0,374.42,299.19
2018,3,9,10,0,163.0,263.0,2.2,15.2,361.0,354.07,281.77
2018,3,9,10,15,155.0,286.5,2.15,15.55,383.5,380.69,301.69
2018,3,9,10,30,147.0,310.0,2.1,15.9,406.0,406.56,320.42
2018,3,9,10,45,249.0,306.0,2.05,16.2,476.5,484.72,380.95
2018,3,9,11,0,351.0,302.0,2.0,16.5,547.0,565.57,441.94
2018,3,9,11,15,334.0,316.0,2.05,16.65,553.5,579.38,450.91
2018,3,9,11,30,317.0,330.0,2.1,16.8,560.0,591.29,458.88
2018,3,9,11,45,336.0,329.5,2.15,16.9,576.0,615.42,476.87
2018,3,9,12,0,355.0,329.0,2.2,17.0,592.0,639.03,494.34
2018,3,9,12,15,375.5,322.0,2.2,17.05,600.5,656.29,507.23
2018,3,9,12,30,396.0,315.0,2.2,17.1,609.0,672.49,519.41
2018,3,9,12,45,433.5,296.5,2.2,17.1,615.5,696.98,538.11
2018,3,9,13,0,471.0,278.0,2.2,17.1,622.0,713.31,551.07
2018,3,9,13,15,524.0,253.0,2.2,17.05,628.5,733.92,567.74
2018,3,9,13,30,577.0,228.0,2.2,17.0,635.0,751.7,582.37
2018,3,9,13,45,652.0,191.5,2.2,16.95,637.5,775.95,602.22
2018,3,9,14,0,727.0,155.0,2.2,16.9,640.0,792.52,615.04
2018,3,9,14,15,738.5,142.0,2.15,16.8,615.5,777.09,604.78
2018,3,9,14,30,750.0,129.0,2.1,16.7,591.0,758.28,592.48
2018,3,9,14,45,674.0,142.5,2.05,16.55,539.5,697.72,550.13
2018,3,9,15,0,598.0,156.0,2.0,16.4,488.0,637.85,506.03
2018,3,9,15,15,547.0,154.5,2.0,16.4,440.5,578.5,462.32
2018,3,9,15,30,496.0,153.0,2.0,16.4,393.0,524.33,421.5
2018,3,9,15,45,421.0,151.0,1.8,15.9,340.5,455.83,368.53
2018,3,9,16,0,346.0,149.0,1.6,15.4,288.0,383.88,312.01
2018,3,9,16,15,324.0,131.0,1.5,14.75,248.0,337.46,275.7
2018,3,9,16,30,302.0,113.0,1.4,14.1,208.0,292.05,238.97
2018,3,9,16,45,281.5,95.0,1.3,13.5,171.0,248.6,202.66
2018,3,9,17,0,261.0,77.0,1.2,12.9,134.0,212.91,171.47
2018,3,9,17,15,214.0,60.0,1.25,12.55,98.5,156.96,122.97
2018,3,9,17,30,167.0,43.0,1.3,12.2,63.0,111.99,82.76
2018,3,9,17,45,108.0,27.5,1.3,11.8,38.0,67.76,33.46
2018,3,9,18,0,49.0,12.0,1.3,11.4,13.0,22.79,0.0
2018,3,9,18,15,24.5,6.0,1.3,11.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,8.95,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.9,9.2,1.0,0.98,0.0
2018,3,10,6,45,2.0,3.0,0.85,9.45,3.0,2.91,0.0
2018,3,10,7,0,0.0,5.0,0.8,9.7,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.75,9.95,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.7,10.2,8.0,7.71,1.03
2018,3,10,7,45,0.0,10.0,0.7,10.5,10.0,9.64,2.75
2018,3,10,8,0,0.0,12.0,0.7,10.8,12.0,11.57,4.44
2018,3,10,8,15,0.0,25.0,0.65,11.0,25.0,24.12,15.35
2018,3,10,8,30,0.0,38.0,0.6,11.2,38.0,36.69,26.13
2018,3,10,8,45,0.0,47.5,0.55,11.35,47.5,45.89,33.9
2018,3,10,9,0,0.0,57.0,0.5,11.5,57.0,55.09,41.59
2018,3,10,9,15,0.0,61.5,0.5,11.8,61.5,59.45,45.08
2018,3,10,9,30,0.0,66.0,0.5,12.1,66.0,63.82,48.55
2018,3,10,9,45,0.0,86.5,0.55,12.4,86.5,83.69,64.93
2018,3,10,10,0,0.0,107.0,0.6,12.7,107.0,103.57,81.06
2018,3,10,10,15,0.5,114.0,0.6,12.9,114.5,110.71,86.64
2018,3,10,10,30,1.0,121.0,0.6,13.1,122.0,117.92,92.28
2018,3,10,10,45,0.5,111.0,0.65,13.3,111.5,107.9,83.89
2018,3,10,11,0,0.0,101.0,0.7,13.5,101.0,97.83,75.53
2018,3,10,11,15,2.5,138.5,0.7,13.6,140.5,136.43,106.84
2018,3,10,11,30,5.0,176.0,0.7,13.7,180.0,175.46,137.87
2018,3,10,11,45,3.0,166.0,0.7,13.8,168.5,164.19,128.54
2018,3,10,12,0,1.0,156.0,0.7,13.9,157.0,152.81,119.34
2018,3,10,12,15,3.0,172.5,0.7,13.95,175.0,170.97,133.88
2018,3,10,12,30,5.0,189.0,0.7,14.0,193.0,189.3,148.38
2018,3,10,12,45,5.5,191.0,0.7,14.05,195.0,191.95,150.41
2018,3,10,13,0,6.0,193.0,0.7,14.1,197.0,194.6,152.56
2018,3,10,13,15,4.0,176.5,0.7,14.05,179.0,176.46,138.26
2018,3,10,13,30,2.0,160.0,0.7,14.0,161.0,158.3,123.96
2018,3,10,13,45,2.0,160.5,0.65,14.0,161.5,158.93,124.65
2018,3,10,14,0,2.0,161.0,0.6,14.0,162.0,159.59,125.31
2018,3,10,14,15,2.0,158.0,0.6,13.9,159.0,156.73,123.28
2018,3,10,14,30,2.0,155.0,0.6,13.8,156.0,153.9,121.3
2018,3,10,14,45,3.0,159.0,0.55,13.75,160.5,159.06,125.75
2018,3,10,15,0,4.0,163.0,0.5,13.7,165.0,164.36,130.3
2018,3,10,15,15,4.0,156.5,0.5,13.7,158.5,158.09,125.56
2018,3,10,15,30,4.0,150.0,0.5,13.7,152.0,151.9,120.91
2018,3,10,15,45,14.0,147.0,0.45,13.45,153.0,156.12,125.08
2018,3,10,16,0,24.0,144.0,0.4,13.2,154.0,159.88,128.73
2018,3,10,16,15,33.5,125.0,0.45,12.9,137.0,150.3,121.47
2018,3,10,16,30,43.0,106.0,0.5,12.6,120.0,134.02,108.38
2018,3,10,16,45,21.5,69.0,0.55,12.25,76.0,80.95,63.72
2018,3,10,17,0,0.0,32.0,0.6,11.9,32.0,30.89,20.93
2018,3,10,17,15,0.0,24.5,0.65,11.65,24.5,23.64,14.55
2018,3,10,17,30,0.0,17.0,0.7,11.4,17.0,16.4,8.02
2018,3,10,17,45,0.0,10.5,0.75,11.15,10.5,10.12,1.02
2018,3,10,18,0,0.0,4.0,0.8,10.9,4.0,3.93,0.0
2018,3,10,18,15,0.0,2.0,0.85,10.8,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,11,6,15,43.0,5.0,0.75,7.1,5.5,0.0,0.0
2018,3,11,6,30,86.0,10.0,0.8,7.6,11.0,9.83,0.0
2018,3,11,6,45,240.5,22.5,0.85,8.1,44.5,18.31,0.0
2018,3,11,7,0,395.0,35.0,0.9,8.6,78.0,27.44,18.01
2018,3,11,7,15,492.5,42.5,0.85,9.1,125.5,38.7,22.53
2018,3,11,7,30,590.0,50.0,0.8,9.6,173.0,82.86,43.62
2018,3,11,7,45,649.0,56.0,0.75,10.1,225.0,131.79,78.41
2018,3,11,8,0,708.0,62.0,0.7,10.6,277.0,188.89,125.29
2018,3,11,8,15,747.0,66.0,0.65,11.25,328.0,243.31,172.94
2018,3,11,8,30,786.0,70.0,0.6,11.9,379.0,301.25,223.65
2018,3,11,8,45,813.5,73.0,0.5,12.6,427.5,357.36,271.88
2018,3,11,9,0,841.0,76.0,0.4,13.3,476.0,415.07,319.52
2018,3,11,9,15,861.5,78.0,0.45,13.95,520.5,469.89,364.22
2018,3,11,9,30,882.0,80.0,0.5,14.6,565.0,525.41,407.86
2018,3,11,9,45,898.0,81.0,0.55,15.25,604.0,576.58,446.86
2018,3,11,10,0,914.0,82.0,0.6,15.9,643.0,626.94,484.02
2018,3,11,10,15,887.5,96.5,0.75,16.4,663.5,662.95,510.87
2018,3,11,10,30,861.0,111.0,0.9,16.9,684.0,695.82,534.86
2018,3,11,10,45,887.5,106.0,1.05,17.45,715.5,739.19,565.49
2018,3,11,11,0,914.0,101.0,1.2,18.0,747.0,782.84,594.97
2018,3,11,11,15,924.5,100.0,1.35,18.3,766.5,816.86,618.21
2018,3,11,11,30,935.0,99.0,1.5,18.6,786.0,848.29,639.72
2018,3,11,11,45,933.5,102.0,1.6,18.9,794.5,871.34,654.99
2018,3,11,12,0,932.0,105.0,1.7,19.2,803.0,891.0,668.11
2018,3,11,12,15,944.0,100.0,1.8,19.35,808.0,910.16,681.39
2018,3,11,12,30,956.0,95.0,1.9,19.5,813.0,926.0,692.55
2018,3,11,12,45,949.0,96.5,1.95,19.65,803.5,928.96,694.7
2018,3,11,13,0,942.0,98.0,2.0,19.8,794.0,928.24,694.69
2018,3,11,13,15,939.5,97.0,1.95,19.85,779.0,925.08,692.39
2018,3,11,13,30,937.0,96.0,1.9,19.9,764.0,918.32,687.85
2018,3,11,13,45,929.5,95.0,1.9,19.95,740.0,903.74,678.81
2018,3,11,14,0,922.0,94.0,1.9,20.0,716.0,885.79,667.67
2018,3,11,14,15,875.0,102.0,1.8,19.95,671.5,847.02,641.67
2018,3,11,14,30,828.0,110.0,1.7,19.9,627.0,801.68,611.23
2018,3,11,14,45,798.0,109.5,1.6,19.85,584.0,759.11,582.54
2018,3,11,15,0,768.0,109.0,1.5,19.8,541.0,715.14,552.59
2018,3,11,15,15,734.0,106.5,1.5,19.8,494.0,667.84,520.68
2018,3,11,15,30,700.0,104.0,1.5,19.8,447.0,617.56,485.14
2018,3,11,15,45,663.0,100.5,1.15,19.55,400.0,564.26,444.25
2018,3,11,16,0,626.0,97.0,0.8,19.3,353.0,511.68,403.06
2018,3,11,16,15,619.0,85.0,0.75,18.8,311.5,467.99,370.53
2018,3,11,16,30,612.0,73.0,0.7,18.3,270.0,423.21,335.72
2018,3,11,16,45,574.0,65.0,0.65,17.8,224.0,367.07,290.49
2018,3,11,17,0,536.0,57.0,0.6,17.3,178.0,313.29,245.37
2018,3,11,17,15,465.5,47.5,0.65,16.8,133.5,247.99,190.12
2018,3,11,17,30,395.0,38.0,0.7,16.3,89.0,189.26,138.44
2018,3,11,17,45,254.0,26.5,0.75,15.85,53.5,113.72,64.99
2018,3,11,18,0,113.0,15.0,0.8,15.4,18.0,40.52,0.0
2018,3,11,18,15,56.5,7.5,0.8,15.15,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.3,10.9,12.0,10.81,0.0
2018,3,12,6,45,208.5,24.5,1.4,11.45,44.5,20.03,3.79
2018,3,12,7,0,345.0,38.0,1.5,12.0,77.0,30.05,20.13
2018,3,12,7,15,442.5,47.0,1.6,12.55,124.0,44.03,25.85
2018,3,12,7,30,540.0,56.0,1.7,13.1,171.0,87.04,47.87
2018,3,12,7,45,604.0,61.0,1.75,13.65,221.5,133.06,80.53
2018,3,12,8,0,668.0,66.0,1.8,14.2,272.0,186.1,123.8
2018,3,12,8,15,709.0,70.0,1.95,15.05,322.5,240.85,171.53
2018,3,12,8,30,750.0,74.0,2.1,15.9,373.0,297.48,221.24
2018,3,12,8,45,780.0,76.5,2.25,16.75,420.5,352.19,269.09
2018,3,12,9,0,810.0,79.0,2.4,17.6,468.0,408.81,317.29
2018,3,12,9,15,782.5,94.5,2.55,18.15,498.5,453.47,355.43
2018,3,12,9,30,755.0,110.0,2.7,18.7,529.0,493.18,388.23
2018,3,12,9,45,816.5,99.0,2.8,19.25,580.0,553.11,435.52
2018,3,12,10,0,878.0,88.0,2.9,19.8,631.0,615.17,483.28
2018,3,12,10,15,874.0,94.5,3.0,20.1,658.0,655.85,514.01
2018,3,12,10,30,870.0,101.0,3.1,20.4,685.0,693.78,542.13
2018,3,12,10,45,877.5,102.5,3.15,20.7,709.5,731.96,568.54
2018,3,12,11,0,885.0,104.0,3.2,21.0,734.0,767.88,592.83
2018,3,12,11,15,791.5,146.5,3.25,21.15,719.5,768.42,592.26
2018,3,12,11,30,698.0,189.0,3.3,21.3,705.0,761.2,586.02
2018,3,12,11,45,810.5,142.5,3.3,21.4,748.5,819.99,627.58
2018,3,12,12,0,923.0,96.0,3.3,21.5,792.0,877.32,666.57
2018,3,12,12,15,704.0,168.5,3.35,21.6,699.5,788.52,604.08
2018,3,12,12,30,485.0,241.0,3.4,21.7,607.0,682.45,525.31
2018,3,12,12,45,250.0,235.0,3.4,21.75,423.5,468.76,364.83
2018,3,12,13,0,15.0,229.0,3.4,21.8,240.0,238.79,183.4
2018,3,12,13,15,10.0,204.5,3.4,21.7,212.0,209.89,161.56
2018,3,12,13,30,5.0,180.0,3.4,21.6,184.0,180.98,139.06
2018,3,12,13,45,17.0,216.0,3.35,21.5,228.0,228.11,176.6
2018,3,12,14,0,29.0,252.0,3.3,21.4,272.0,283.91,220.34
2018,3,12,14,15,19.5,227.0,3.3,21.25,240.0,242.11,188.0
2018,3,12,14,30,10.0,202.0,3.3,21.1,208.0,208.65,162.05
2018,3,12,14,45,8.5,172.0,3.3,20.95,177.0,176.69,137.3
2018,3,12,15,0,7.0,142.0,3.3,20.8,146.0,144.88,112.35
2018,3,12,15,15,8.0,136.0,3.3,20.8,140.0,139.63,108.51
2018,3,12,15,30,9.0,130.0,3.3,20.8,134.0,134.34,104.58
2018,3,12,15,45,6.5,122.5,3.1,20.2,125.5,125.14,97.56
2018,3,12,16,0,4.0,115.0,2.9,19.6,117.0,116.2,90.68
2018,3,12,16,15,14.5,97.5,2.65,18.95,102.5,104.49,81.72
2018,3,12,16,30,25.0,80.0,2.4,18.3,88.0,94.83,74.15
2018,3,12,16,45,14.5,65.5,2.15,17.7,70.0,73.52,56.33
2018,3,12,17,0,4.0,51.0,1.9,17.1,52.0,51.14,37.45
2018,3,12,17,15,8.5,36.0,1.95,16.65,37.5,38.07,26.17
2018,3,12,17,30,13.0,21.0,2.0,16.2,23.0,24.81,14.51
2018,3,12,17,45,16.5,13.5,2.1,15.8,15.0,19.64,7.86
2018,3,12,18,0,20.0,6.0,2.2,15.4,7.0,10.5,0.0
2018,3,12,18,15,10.0,3.0,2.3,15.25,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.55,13.25,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,13.3,3.0,2.95,0.0
2018,3,13,6,45,6.0,4.5,2.6,13.4,4.5,4.38,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.5,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.65,13.45,7.5,7.23,0.46
2018,3,13,7,30,0.0,9.0,2.7,13.4,9.0,8.67,1.77
2018,3,13,7,45,0.0,14.0,2.75,13.35,14.0,13.5,5.97
2018,3,13,8,0,0.0,19.0,2.8,13.3,19.0,18.33,10.14
2018,3,13,8,15,0.0,20.0,2.95,13.2,20.0,19.3,10.95
2018,3,13,8,30,0.0,21.0,3.1,13.1,21.0,20.27,11.75
2018,3,13,8,45,0.0,22.5,3.2,12.95,22.5,21.72,12.95
2018,3,13,9,0,0.0,24.0,3.3,12.8,24.0,23.17,14.15
2018,3,13,9,15,0.0,30.5,3.4,12.85,30.5,29.46,19.43
2018,3,13,9,30,0.0,37.0,3.5,12.9,37.0,35.75,24.68
2018,3,13,9,45,0.0,48.0,3.6,12.95,48.0,46.4,33.57
2018,3,13,10,0,0.0,59.0,3.7,13.0,59.0,57.06,42.41
2018,3,13,10,15,0.0,84.5,3.85,13.15,84.5,81.78,62.87
2018,3,13,10,30,0.0,110.0,4.0,13.3,110.0,106.55,83.18
2018,3,13,10,45,3.0,141.5,4.1,13.5,143.5,139.44,110.03
2018,3,13,11,0,6.0,173.0,4.2,13.7,177.0,172.72,136.94
2018,3,13,11,15,93.0,256.5,4.25,13.9,325.5,331.77,266.51
2018,3,13,11,30,180.0,340.0,4.3,14.1,474.0,490.77,391.2
2018,3,13,11,45,248.5,337.0,4.4,14.3,524.0,555.77,441.94
2018,3,13,12,0,317.0,334.0,4.5,14.5,574.0,617.02,489.76
2018,3,13,12,15,208.5,329.0,4.5,14.6,487.0,518.84,412.35
2018,3,13,12,30,100.0,324.0,4.5,14.7,400.0,416.16,330.43
2018,3,13,12,45,67.5,294.5,4.55,14.85,345.5,358.49,285.0
2018,3,13,13,0,35.0,265.0,4.6,15.0,291.0,300.08,238.24
2018,3,13,13,15,62.0,271.0,4.55,15.0,316.0,330.89,263.84
2018,3,13,13,30,89.0,277.0,4.5,15.0,341.0,361.47,288.93
2018,3,13,13,45,142.0,295.0,4.5,15.05,393.5,435.7,348.52
2018,3,13,14,0,195.0,313.0,4.5,15.1,446.0,500.33,399.86
2018,3,13,14,15,260.5,285.5,4.45,15.05,455.0,532.02,426.58
2018,3,13,14,30,326.0,258.0,4.4,15.0,464.0,551.12,443.8
2018,3,13,14,45,234.0,252.0,4.35,15.0,395.5,465.59,375.87
2018,3,13,15,0,142.0,246.0,4.3,15.0,327.0,375.12,303.34
2018,3,13,15,15,195.5,226.5,4.3,15.0,329.0,389.77,317.39
2018,3,13,15,30,249.0,207.0,4.3,15.0,331.0,408.55,334.01
2018,3,13,15,45,225.5,187.5,4.0,14.6,291.5,363.11,297.89
2018,3,13,16,0,202.0,168.0,3.7,14.2,252.0,311.2,256.38
2018,3,13,16,15,222.5,146.5,3.3,13.7,228.5,298.88,246.97
2018,3,13,16,30,243.0,125.0,2.9,13.2,205.0,276.59,228.7
2018,3,13,16,45,204.5,106.0,2.45,12.7,165.5,225.75,185.66
2018,3,13,17,0,166.0,87.0,2.0,12.2,126.0,178.12,144.67
2018,3,13,17,15,134.0,67.5,1.8,11.55,94.0,135.88,107.79
2018,3,13,17,30,102.0,48.0,1.6,10.9,62.0,96.58,72.95
2018,3,13,17,45,67.5,31.0,1.4,10.3,38.5,58.22,35.82
2018,3,13,18,0,33.0,14.0,1.2,9.7,15.0,21.42,0.0
2018,3,13,18,15,16.5,7.0,1.15,9.65,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,6,15,2.0,1.5,1.3,7.2,1.5,0.0,0.0
2018,3,14,6,30,4.0,3.0,1.5,7.9,3.0,2.95,0.0
2018,3,14,6,45,2.0,5.0,1.7,8.6,5.0,4.86,0.0
2018,3,14,7,0,0.0,7.0,1.9,9.3,7.0,6.74,0.27
2018,3,14,7,15,0.0,9.0,2.05,9.6,9.0,8.67,1.8
2018,3,14,7,30,0.0,11.0,2.2,9.9,11.0,10.6,3.55
2018,3,14,7,45,0.0,18.0,2.35,10.15,18.0,17.36,9.47
2018,3,14,8,0,0.0,25.0,2.5,10.4,25.0,24.12,15.34
2018,3,14,8,15,7.5,78.0,2.6,10.5,81.0,77.15,60.72
2018,3,14,8,30,15.0,131.0,2.7,10.6,137.0,129.86,105.07
2018,3,14,8,45,12.5,140.5,2.8,10.65,146.0,139.27,112.73
2018,3,14,9,0,10.0,150.0,2.9,10.7,155.0,148.35,120.06
2018,3,14,9,15,5.0,145.5,3.0,10.7,148.0,142.61,114.99
2018,3,14,9,30,0.0,141.0,3.1,10.7,141.0,136.2,109.35
2018,3,14,9,45,0.5,141.0,3.15,10.7,141.5,136.65,109.47
2018,3,14,10,0,1.0,141.0,3.2,10.7,142.0,137.11,109.62
2018,3,14,10,15,1.5,137.5,3.25,10.7,138.5,134.19,107.0
2018,3,14,10,30,2.0,134.0,3.3,10.7,135.0,131.27,104.43
2018,3,14,10,45,1.5,106.5,3.35,10.75,107.5,104.25,81.91
2018,3,14,11,0,1.0,79.0,3.4,10.8,80.0,77.23,59.33
2018,3,14,11,15,108.0,174.0,3.4,10.8,255.0,259.97,212.87
2018,3,14,11,30,215.0,269.0,3.4,10.8,430.0,451.81,366.57
2018,3,14,11,45,321.0,289.0,3.35,10.85,532.5,566.63,456.36
2018,3,14,12,0,427.0,309.0,3.3,10.9,635.0,690.77,550.7
2018,3,14,12,15,334.5,334.0,3.25,10.95,589.5,639.84,509.18
2018,3,14,12,30,242.0,359.0,3.2,11.0,544.0,584.2,464.79
2018,3,14,12,45,159.5,340.5,3.15,11.1,462.0,495.75,395.65
2018,3,14,13,0,77.0,322.0,3.1,11.2,380.0,397.45,317.62
2018,3,14,13,15,79.0,285.5,3.1,11.25,344.0,361.31,290.39
