Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.3,7.75,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,4,14,5,45,114.0,16.0,1.35,9.0,24.5,15.73,0.0
2018,4,14,6,0,217.0,30.0,1.4,9.6,47.0,23.59,11.18
2018,4,14,6,15,330.0,41.5,1.5,10.2,89.5,32.48,22.81
2018,4,14,6,30,443.0,53.0,1.6,10.8,132.0,39.69,29.9
2018,4,14,6,45,515.5,61.5,1.7,11.45,182.5,65.44,38.07
2018,4,14,7,0,588.0,70.0,1.8,12.1,233.0,111.23,64.99
2018,4,14,7,15,636.5,76.0,1.7,12.7,286.0,159.55,101.76
2018,4,14,7,30,685.0,82.0,1.6,13.3,339.0,213.3,146.91
2018,4,14,7,45,719.5,86.5,1.5,13.95,391.5,267.15,194.07
2018,4,14,8,0,754.0,91.0,1.4,14.6,444.0,326.47,245.39
2018,4,14,8,15,779.5,94.5,1.3,15.3,494.5,382.12,292.76
2018,4,14,8,30,805.0,98.0,1.2,16.0,545.0,439.55,339.85
2018,4,14,8,45,824.0,101.0,1.15,16.65,591.5,494.86,383.81
2018,4,14,9,0,843.0,104.0,1.1,17.3,638.0,550.7,426.39
2018,4,14,9,15,859.5,105.5,1.0,17.9,680.5,603.87,465.02
2018,4,14,9,30,876.0,107.0,0.9,18.5,723.0,657.14,502.01
2018,4,14,9,45,890.0,107.0,0.85,19.05,760.0,705.86,535.02
2018,4,14,10,0,904.0,107.0,0.8,19.6,797.0,753.46,564.64
2018,4,14,10,15,913.0,108.0,0.8,19.9,827.0,796.91,591.6
2018,4,14,10,30,922.0,109.0,0.8,20.2,857.0,838.36,616.9
2018,4,14,10,45,928.0,109.5,0.85,20.5,879.5,874.66,639.38
2018,4,14,11,0,934.0,110.0,0.9,20.8,902.0,908.38,660.12
2018,4,14,11,15,937.5,111.0,0.95,20.95,916.5,937.65,678.35
2018,4,14,11,30,941.0,112.0,1.0,21.1,931.0,963.89,694.71
2018,4,14,11,45,942.0,112.0,1.05,21.3,937.0,983.67,706.92
2018,4,14,12,0,943.0,112.0,1.1,21.5,943.0,1000.09,717.18
2018,4,14,12,15,942.0,112.5,1.25,21.55,941.0,1011.7,726.78
2018,4,14,12,30,941.0,113.0,1.4,21.6,939.0,1019.8,734.25
2018,4,14,12,45,938.5,112.5,1.5,21.7,929.0,1021.87,737.05
2018,4,14,13,0,936.0,112.0,1.6,21.8,919.0,1020.37,737.73
2018,4,14,13,15,932.0,111.5,1.75,21.75,901.0,1013.88,736.47
2018,4,14,13,30,928.0,111.0,1.9,21.7,883.0,1003.9,732.98
2018,4,14,13,45,921.5,110.0,2.0,21.7,857.5,987.62,724.62
2018,4,14,14,0,915.0,109.0,2.1,21.7,832.0,968.06,714.15
2018,4,14,14,15,906.5,107.0,2.2,21.5,799.5,942.46,700.18
2018,4,14,14,30,898.0,105.0,2.3,21.3,767.0,913.93,684.13
2018,4,14,14,45,886.5,103.0,2.4,21.15,728.0,880.07,664.12
2018,4,14,15,0,875.0,101.0,2.5,21.0,689.0,843.8,642.19
2018,4,14,15,15,859.5,98.5,2.5,21.0,645.0,806.19,617.94
2018,4,14,15,30,844.0,96.0,2.5,21.0,601.0,762.09,588.84
2018,4,14,15,45,822.0,93.0,2.7,20.4,552.0,711.25,556.88
2018,4,14,16,0,800.0,90.0,2.9,19.8,503.0,659.76,523.38
2018,4,14,16,15,769.5,87.0,2.9,19.15,451.0,602.43,481.7
2018,4,14,16,30,739.0,84.0,2.9,18.5,399.0,545.81,439.15
2018,4,14,16,45,696.5,79.5,2.9,17.9,345.5,484.01,390.89
2018,4,14,17,0,654.0,75.0,2.9,17.3,292.0,422.98,341.54
2018,4,14,17,15,553.5,71.0,2.85,16.45,232.0,339.38,272.81
2018,4,14,17,30,453.0,67.0,2.8,15.6,172.0,265.08,210.08
2018,4,14,17,45,365.5,56.5,2.75,14.8,127.5,197.28,151.66
2018,4,14,18,0,278.0,46.0,2.7,14.0,83.0,140.87,102.43
2018,4,14,18,15,175.0,31.0,2.7,13.6,50.5,84.47,49.02
2018,4,14,18,30,72.0,16.0,2.7,13.2,18.0,28.47,0.0
2018,4,14,18,45,36.0,8.0,2.7,12.8,9.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.45,9.6,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.6,9.8,3.0,0.0,0.0
2018,4,15,5,45,37.0,16.5,2.75,10.0,19.0,16.22,0.0
2018,4,15,6,0,67.0,30.0,2.9,10.2,35.0,24.89,13.08
2018,4,15,6,15,205.5,45.5,3.05,10.65,79.5,34.77,24.84
2018,4,15,6,30,344.0,61.0,3.2,11.1,124.0,45.58,35.12
2018,4,15,6,45,468.5,66.5,3.35,11.55,181.5,70.07,42.31
2018,4,15,7,0,593.0,72.0,3.5,12.0,239.0,115.69,68.37
2018,4,15,7,15,642.5,78.0,3.6,12.4,293.0,164.58,106.2
2018,4,15,7,30,692.0,84.0,3.7,12.8,347.0,219.01,152.64
2018,4,15,7,45,640.0,106.0,3.75,13.25,376.5,266.03,197.73
2018,4,15,8,0,588.0,128.0,3.8,13.7,406.0,307.01,236.71
2018,4,15,8,15,699.0,114.5,3.9,14.05,480.0,370.69,290.39
2018,4,15,8,30,810.0,101.0,4.0,14.4,554.0,447.14,354.13
2018,4,15,8,45,827.0,105.0,4.1,14.75,600.5,502.7,400.95
2018,4,15,9,0,844.0,109.0,4.2,15.1,647.0,558.58,446.79
2018,4,15,9,15,857.0,112.0,4.3,15.3,688.5,611.21,489.24
2018,4,15,9,30,870.0,115.0,4.4,15.5,730.0,663.23,530.19
2018,4,15,9,45,874.0,119.5,4.55,15.75,763.5,709.78,566.17
2018,4,15,10,0,878.0,124.0,4.7,16.0,797.0,753.74,598.67
2018,4,15,10,15,891.0,122.5,4.8,16.1,827.5,796.83,629.52
2018,4,15,10,30,904.0,121.0,4.9,16.2,858.0,838.24,658.98
2018,4,15,10,45,909.5,122.5,4.95,16.3,880.0,874.54,684.31
2018,4,15,11,0,915.0,124.0,5.0,16.4,902.0,908.3,707.74
2018,4,15,11,15,917.5,124.0,5.1,16.4,915.0,935.2,726.88
2018,4,15,11,30,920.0,124.0,5.2,16.4,928.0,959.09,743.99
2018,4,15,11,45,921.5,124.0,5.3,16.35,934.0,978.93,758.47
2018,4,15,12,0,923.0,124.0,5.4,16.3,940.0,995.51,770.79
2018,4,15,12,15,921.5,124.0,5.55,16.25,937.0,1005.9,779.25
2018,4,15,12,30,920.0,124.0,5.7,16.2,934.0,1012.84,785.43
2018,4,15,12,45,916.5,123.5,5.8,16.1,923.0,1013.86,787.38
2018,4,15,13,0,913.0,123.0,5.9,16.0,912.0,1011.4,787.02
2018,4,15,13,15,906.0,122.5,5.95,15.8,892.5,1002.12,781.91
2018,4,15,13,30,899.0,122.0,6.0,15.6,873.0,989.48,774.53
2018,4,15,13,45,889.5,122.0,6.1,15.4,846.5,971.76,763.88
2018,4,15,14,0,880.0,122.0,6.2,15.2,820.0,950.97,751.03
2018,4,15,14,15,806.5,145.0,6.2,14.9,765.0,899.59,715.43
2018,4,15,14,30,733.0,168.0,6.2,14.6,710.0,846.05,677.93
2018,4,15,14,45,548.0,216.0,6.2,14.25,609.5,716.9,580.16
2018,4,15,15,0,363.0,264.0,6.2,13.9,509.0,591.1,480.14
2018,4,15,15,15,248.0,218.5,6.2,13.9,381.0,438.4,359.17
2018,4,15,15,30,133.0,173.0,6.2,13.9,253.0,284.8,233.85
2018,4,15,15,45,69.0,151.5,6.05,13.2,193.0,210.41,172.16
2018,4,15,16,0,5.0,130.0,5.9,12.5,133.0,130.93,104.98
2018,4,15,16,15,26.5,140.5,5.8,12.15,152.5,160.41,130.78
2018,4,15,16,30,48.0,151.0,5.7,11.8,172.0,184.77,152.07
2018,4,15,16,45,195.0,129.5,5.55,11.5,197.0,253.23,211.83
2018,4,15,17,0,342.0,108.0,5.4,11.2,222.0,300.76,251.69
2018,4,15,17,15,289.5,93.5,5.1,10.8,178.5,243.52,201.82
2018,4,15,17,30,237.0,79.0,4.8,10.4,135.0,185.8,151.19
2018,4,15,17,45,191.5,62.0,4.55,10.05,100.0,139.04,109.42
2018,4,15,18,0,146.0,45.0,4.3,9.7,65.0,97.04,71.81
2018,4,15,18,15,90.0,29.5,4.1,9.45,40.0,59.15,35.41
2018,4,15,18,30,34.0,14.0,3.9,9.2,15.0,19.83,0.0
2018,4,15,18,45,17.0,7.0,3.75,8.95,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,7.3,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,7.6,2.0,0.0,0.0
2018,4,16,5,45,2.5,4.0,1.35,7.85,4.0,3.93,0.0
2018,4,16,6,0,0.0,6.0,1.4,8.1,6.0,5.78,0.0
2018,4,16,6,15,0.0,9.0,1.6,8.35,9.0,8.67,2.07
2018,4,16,6,30,0.0,12.0,1.8,8.6,12.0,11.57,4.85
2018,4,16,6,45,0.0,17.0,2.05,8.85,17.0,16.39,8.66
2018,4,16,7,0,0.0,22.0,2.3,9.1,22.0,21.22,12.91
2018,4,16,7,15,0.0,25.0,2.45,9.25,25.0,24.12,15.42
2018,4,16,7,30,0.0,28.0,2.6,9.4,28.0,27.03,17.88
2018,4,16,7,45,11.5,48.0,2.75,9.5,53.5,49.66,37.02
2018,4,16,8,0,23.0,68.0,2.9,9.6,79.0,73.11,56.81
2018,4,16,8,15,76.5,153.5,3.05,9.65,195.5,173.42,140.64
2018,4,16,8,30,130.0,239.0,3.2,9.7,312.0,279.98,227.78
2018,4,16,8,45,103.0,256.5,3.3,9.75,317.5,292.69,237.82
2018,4,16,9,0,76.0,274.0,3.4,9.8,323.0,301.26,244.31
2018,4,16,9,15,49.5,212.5,3.55,9.85,245.0,233.14,188.93
2018,4,16,9,30,23.0,151.0,3.7,9.9,167.0,160.63,129.18
2018,4,16,9,45,14.5,146.5,3.8,9.9,157.0,151.93,121.73
2018,4,16,10,0,6.0,142.0,3.9,9.9,147.0,141.78,112.95
2018,4,16,10,15,13.0,203.0,3.95,9.9,213.5,206.48,165.87
2018,4,16,10,30,20.0,264.0,4.0,9.9,280.0,272.03,218.51
2018,4,16,10,45,40.0,302.0,4.1,9.95,335.5,329.46,264.51
2018,4,16,11,0,60.0,340.0,4.2,10.0,391.0,386.56,309.76
2018,4,16,11,15,44.0,314.5,4.2,10.0,352.5,349.81,280.1
2018,4,16,11,30,28.0,289.0,4.2,10.0,314.0,311.84,249.55
2018,4,16,11,45,41.5,338.5,4.25,10.0,375.5,375.75,300.35
2018,4,16,12,0,55.0,388.0,4.3,10.0,437.0,440.77,351.06
2018,4,16,12,15,130.5,386.0,4.3,10.0,501.5,519.33,414.4
2018,4,16,12,30,206.0,384.0,4.3,10.0,566.0,592.5,472.68
2018,4,16,12,45,281.0,385.0,4.25,10.0,630.5,675.99,537.37
2018,4,16,13,0,356.0,386.0,4.2,10.0,695.0,751.51,595.05
2018,4,16,13,15,221.0,363.0,4.2,9.95,553.5,598.4,477.18
2018,4,16,13,30,86.0,340.0,4.2,9.9,412.0,428.45,343.34
2018,4,16,13,45,172.0,355.5,4.2,9.9,494.0,534.87,429.7
2018,4,16,14,0,258.0,371.0,4.2,9.9,576.0,639.11,511.43
2018,4,16,14,15,255.0,350.5,4.2,9.85,546.5,611.09,490.63
2018,4,16,14,30,252.0,330.0,4.2,9.8,517.0,582.03,469.6
2018,4,16,14,45,304.5,293.0,4.2,9.8,507.5,581.93,472.55
2018,4,16,15,0,357.0,256.0,4.2,9.8,498.0,577.67,472.08
2018,4,16,15,15,519.0,200.5,4.2,9.8,527.0,645.56,529.75
2018,4,16,15,30,681.0,145.0,4.2,9.8,556.0,695.71,572.56
2018,4,16,15,45,663.5,136.0,4.15,9.7,510.0,647.52,535.52
2018,4,16,16,0,646.0,127.0,4.1,9.6,464.0,598.74,497.88
2018,4,16,16,15,701.0,104.5,3.95,9.45,436.0,581.65,485.36
2018,4,16,16,30,756.0,82.0,3.8,9.3,408.0,555.79,464.93
2018,4,16,16,45,711.0,77.0,3.65,9.2,352.0,490.97,411.0
2018,4,16,17,0,666.0,72.0,3.5,9.1,296.0,427.33,356.78
2018,4,16,17,15,554.0,69.5,3.15,8.75,234.0,339.4,281.31
2018,4,16,17,30,442.0,67.0,2.8,8.4,172.0,261.93,213.59
2018,4,16,17,45,400.0,55.0,2.5,8.1,132.0,209.78,165.68
2018,4,16,18,0,358.0,43.0,2.2,7.8,92.0,161.88,120.62
2018,4,16,18,15,221.5,29.5,2.05,7.55,55.5,94.64,59.22
2018,4,16,18,30,85.0,16.0,1.9,7.3,19.0,31.03,0.0
2018,4,16,18,45,42.5,8.0,1.8,7.05,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.95,4.65,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,5.0,5.0,4.91,0.0
2018,4,17,5,45,144.5,19.5,1.2,5.35,31.5,19.17,0.0
2018,4,17,6,0,261.0,34.0,1.3,5.7,58.0,26.58,16.15
2018,4,17,6,15,365.5,45.5,1.35,6.1,102.5,35.38,26.1
2018,4,17,6,30,470.0,57.0,1.4,6.5,147.0,42.43,33.08
2018,4,17,6,45,535.0,66.5,1.5,6.9,198.5,76.62,45.33
2018,4,17,7,0,600.0,76.0,1.6,7.3,250.0,124.32,76.13
2018,4,17,7,15,648.5,82.0,1.65,7.9,304.0,173.7,115.34
2018,4,17,7,30,697.0,88.0,1.7,8.5,358.0,228.51,162.61
2018,4,17,7,45,731.5,92.5,1.75,9.1,411.5,283.25,211.6
2018,4,17,8,0,766.0,97.0,1.8,9.7,465.0,341.29,263.11
2018,4,17,8,15,791.0,101.0,1.85,10.25,516.0,400.23,314.52
2018,4,17,8,30,816.0,105.0,1.9,10.8,567.0,458.59,364.05
2018,4,17,8,45,835.0,107.5,1.9,11.35,614.0,514.0,409.63
2018,4,17,9,0,854.0,110.0,1.9,11.9,661.0,569.89,454.01
2018,4,17,9,15,870.0,112.0,1.85,12.3,704.0,623.73,495.34
2018,4,17,9,30,886.0,114.0,1.8,12.7,747.0,677.5,535.19
2018,4,17,9,45,899.0,114.5,1.75,13.1,783.5,726.39,570.27
2018,4,17,10,0,912.0,115.0,1.7,13.5,820.0,774.04,601.77
2018,4,17,10,15,918.5,116.5,1.65,13.75,849.0,816.25,628.88
2018,4,17,10,30,925.0,118.0,1.6,14.0,878.0,856.28,654.09
2018,4,17,10,45,929.5,120.0,1.6,14.3,900.0,892.77,677.02
2018,4,17,11,0,934.0,122.0,1.6,14.6,922.0,926.6,697.97
2018,4,17,11,15,937.0,122.5,1.55,14.85,936.0,954.78,714.46
2018,4,17,11,30,940.0,123.0,1.5,15.1,950.0,979.91,728.86
2018,4,17,11,45,941.0,124.0,1.5,15.3,956.5,1000.54,741.19
2018,4,17,12,0,942.0,125.0,1.5,15.5,963.0,1017.83,751.45
2018,4,17,12,15,941.5,124.5,1.5,15.65,960.5,1028.75,757.85
2018,4,17,12,30,941.0,124.0,1.5,15.8,958.0,1036.17,762.18
2018,4,17,12,45,938.5,124.0,1.5,15.95,948.0,1038.64,763.5
2018,4,17,13,0,936.0,124.0,1.5,16.1,938.0,1037.55,762.75
2018,4,17,13,15,929.5,124.0,1.45,16.15,919.0,1029.09,756.88
2018,4,17,13,30,923.0,124.0,1.4,16.2,900.0,1017.18,749.03
2018,4,17,13,45,913.5,124.5,1.4,16.2,873.5,999.63,738.67
2018,4,17,14,0,904.0,125.0,1.4,16.2,847.0,978.94,726.4
2018,4,17,14,15,894.5,123.0,1.4,16.15,813.5,952.58,710.61
2018,4,17,14,30,885.0,121.0,1.4,16.1,780.0,923.39,692.97
2018,4,17,14,45,866.5,119.5,1.45,16.05,737.5,889.54,672.83
2018,4,17,15,0,848.0,118.0,1.5,16.0,695.0,848.29,647.42
2018,4,17,15,15,836.0,114.5,1.5,16.0,652.5,808.36,621.91
2018,4,17,15,30,824.0,111.0,1.5,16.0,610.0,766.55,594.74
2018,4,17,15,45,799.0,105.5,1.7,15.7,557.5,711.39,559.98
2018,4,17,16,0,774.0,100.0,1.9,15.4,505.0,655.86,523.3
2018,4,17,16,15,743.5,94.5,1.85,15.05,452.0,598.77,481.19
2018,4,17,16,30,713.0,89.0,1.8,14.7,399.0,540.49,436.94
2018,4,17,16,45,663.0,82.5,1.75,14.4,341.5,471.44,382.8
2018,4,17,17,0,613.0,76.0,1.7,14.1,284.0,405.87,329.7
2018,4,17,17,15,552.0,69.5,1.6,13.25,232.5,339.19,274.47
2018,4,17,17,30,491.0,63.0,1.5,12.4,181.0,277.91,221.94
2018,4,17,17,45,415.5,55.0,1.45,11.6,138.0,215.72,167.66
2018,4,17,18,0,340.0,47.0,1.4,10.8,95.0,160.84,118.89
2018,4,17,18,15,221.5,33.0,1.45,10.35,59.0,99.05,63.0
2018,4,17,18,30,103.0,19.0,1.5,9.9,23.0,37.38,0.0
2018,4,17,18,45,51.5,9.5,1.6,9.5,11.5,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.95,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,7.2,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.0,1.1,7.45,3.0,2.89,0.0
2018,4,18,6,0,0.0,5.0,1.1,7.7,5.0,4.82,0.0
2018,4,18,6,15,0.0,6.5,1.2,8.05,6.5,6.26,0.0
2018,4,18,6,30,0.0,8.0,1.3,8.4,8.0,7.71,1.37
2018,4,18,6,45,0.0,17.5,1.45,8.75,17.5,16.88,9.11
2018,4,18,7,0,0.0,27.0,1.6,9.1,27.0,26.05,17.14
2018,4,18,7,15,0.0,28.5,1.55,9.3,28.5,27.51,18.37
2018,4,18,7,30,0.0,30.0,1.5,9.5,30.0,28.96,19.56
2018,4,18,7,45,0.0,36.5,1.5,9.7,36.5,35.25,24.91
2018,4,18,8,0,0.0,43.0,1.5,9.9,43.0,41.54,30.19
2018,4,18,8,15,0.0,67.0,1.5,10.25,67.0,64.78,49.81
2018,4,18,8,30,0.0,91.0,1.5,10.6,91.0,88.05,69.13
2018,4,18,8,45,0.0,94.0,1.5,10.9,94.0,90.96,71.23
2018,4,18,9,0,0.0,97.0,1.5,11.2,97.0,93.87,73.35
2018,4,18,9,15,3.5,134.0,1.5,11.5,136.5,131.52,104.16
2018,4,18,9,30,7.0,171.0,1.5,11.8,176.0,169.56,134.71
2018,4,18,9,45,36.5,238.0,1.5,12.1,266.0,255.05,203.1
2018,4,18,10,0,66.0,305.0,1.5,12.4,356.0,343.43,271.62
2018,4,18,10,15,165.5,346.5,1.55,12.65,481.0,465.43,365.81
2018,4,18,10,30,265.0,388.0,1.6,12.9,606.0,595.76,462.57
2018,4,18,10,45,252.5,403.5,1.6,13.1,615.5,612.23,472.29
2018,4,18,11,0,240.0,419.0,1.6,13.3,625.0,623.71,479.36
2018,4,18,11,15,252.0,423.5,1.7,13.45,643.0,651.79,499.79
2018,4,18,11,30,264.0,428.0,1.8,13.6,661.0,675.96,517.28
2018,4,18,11,45,206.0,436.5,1.85,13.75,619.0,633.42,485.02
2018,4,18,12,0,148.0,445.0,1.9,13.9,577.0,593.05,454.37
2018,4,18,12,15,112.5,425.5,2.0,14.05,525.5,543.14,417.75
2018,4,18,12,30,77.0,406.0,2.1,14.2,474.0,484.44,374.13
2018,4,18,12,45,96.0,403.5,2.15,14.35,487.5,501.96,388.32
2018,4,18,13,0,115.0,401.0,2.2,14.5,501.0,527.27,407.67
2018,4,18,13,15,138.0,409.0,2.3,14.6,527.0,559.22,432.14
2018,4,18,13,30,161.0,417.0,2.4,14.7,553.0,590.49,455.99
2018,4,18,13,45,241.5,385.0,2.5,14.8,582.0,641.01,496.18
2018,4,18,14,0,322.0,353.0,2.6,14.9,611.0,679.66,527.51
2018,4,18,14,15,377.0,323.0,2.65,14.8,613.5,693.03,540.01
2018,4,18,14,30,432.0,293.0,2.7,14.7,616.0,710.95,555.8
2018,4,18,14,45,530.0,240.5,2.75,14.65,616.5,729.66,573.72
2018,4,18,15,0,628.0,188.0,2.8,14.6,617.0,744.04,588.29
2018,4,18,15,15,695.0,153.0,2.8,14.6,599.5,740.76,587.91
2018,4,18,15,30,762.0,118.0,2.8,14.6,582.0,727.37,579.67
2018,4,18,15,45,754.5,111.5,2.8,14.2,540.0,688.58,553.48
2018,4,18,16,0,747.0,105.0,2.8,13.8,498.0,645.78,523.31
2018,4,18,16,15,764.0,88.0,2.7,13.5,455.0,603.87,492.3
2018,4,18,16,30,781.0,71.0,2.6,13.2,412.0,560.52,459.0
2018,4,18,16,45,754.5,68.5,2.5,12.85,363.5,505.83,414.99
2018,4,18,17,0,728.0,66.0,2.4,12.5,315.0,452.08,370.25
2018,4,18,17,15,677.0,61.0,2.15,11.65,261.5,385.64,314.07
2018,4,18,17,30,626.0,56.0,1.9,10.8,208.0,325.24,260.98
2018,4,18,17,45,533.0,49.0,1.7,10.0,156.5,250.86,195.74
2018,4,18,18,0,440.0,42.0,1.5,9.2,105.0,186.0,137.88
2018,4,18,18,15,283.0,30.0,1.5,8.7,64.5,110.78,71.51
2018,4,18,18,30,126.0,18.0,1.5,8.2,24.0,46.15,0.0
2018,4,18,18,45,63.0,9.0,1.55,7.75,12.0,17.11,0.0
2018,4,18,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,5,15,32.5,4.5,1.55,5.4,4.5,0.0,0.0
2018,4,19,5,30,65.0,9.0,1.7,6.1,9.0,8.85,0.0
2018,4,19,5,45,206.0,21.0,1.9,6.8,38.0,17.39,0.0
2018,4,19,6,0,347.0,33.0,2.1,7.5,67.0,26.14,16.42
2018,4,19,6,15,446.5,41.5,2.3,8.2,113.0,30.9,22.0
2018,4,19,6,30,546.0,50.0,2.5,8.9,159.0,35.45,26.5
2018,4,19,6,45,606.5,57.0,2.75,9.55,211.0,75.84,40.44
2018,4,19,7,0,667.0,64.0,3.0,10.2,263.0,125.31,72.95
2018,4,19,7,15,708.0,69.0,3.1,10.8,317.0,179.13,116.7
2018,4,19,7,30,749.0,74.0,3.2,11.4,371.0,234.65,165.33
2018,4,19,7,45,776.5,78.5,3.3,12.0,423.0,290.14,215.6
2018,4,19,8,0,804.0,83.0,3.4,12.6,475.0,348.1,267.6
2018,4,19,8,15,825.5,86.5,3.5,13.05,525.5,404.95,317.97
2018,4,19,8,30,847.0,90.0,3.6,13.5,576.0,463.05,368.0
2018,4,19,8,45,862.5,93.5,3.65,14.0,622.5,519.14,414.84
2018,4,19,9,0,878.0,97.0,3.7,14.5,669.0,576.63,461.22
2018,4,19,9,15,892.0,98.5,3.7,14.85,711.0,629.42,502.85
2018,4,19,9,30,906.0,100.0,3.7,15.2,753.0,681.54,542.8
2018,4,19,9,45,916.5,101.5,3.7,15.55,789.5,730.35,578.73
2018,4,19,10,0,927.0,103.0,3.7,15.9,826.0,777.68,611.24
2018,4,19,10,15,934.0,104.0,3.7,16.15,855.0,820.14,640.04
2018,4,19,10,30,941.0,105.0,3.7,16.4,884.0,860.41,667.0
2018,4,19,10,45,945.5,106.0,3.75,16.65,905.5,896.21,690.86
2018,4,19,11,0,950.0,107.0,3.8,16.9,927.0,929.28,712.7
2018,4,19,11,15,953.0,107.5,3.8,17.05,941.0,957.63,731.18
2018,4,19,11,30,956.0,108.0,3.8,17.2,955.0,982.89,747.53
2018,4,19,11,45,943.5,114.5,3.85,17.35,955.0,996.66,756.39
2018,4,19,12,0,931.0,121.0,3.9,17.5,955.0,1006.67,762.89
2018,4,19,12,15,942.5,116.0,3.9,17.6,958.5,1024.15,774.4
2018,4,19,12,30,954.0,111.0,3.9,17.7,962.0,1038.28,783.67
2018,4,19,12,45,949.0,112.5,3.9,17.75,951.0,1039.75,784.67
2018,4,19,13,0,944.0,114.0,3.9,17.8,940.0,1037.64,783.5
2018,4,19,13,15,789.0,178.5,3.9,17.85,859.5,959.4,730.51
2018,4,19,13,30,634.0,243.0,3.9,17.9,779.0,878.55,674.82
2018,4,19,13,45,496.5,282.0,3.85,17.9,694.0,781.31,603.26
2018,4,19,14,0,359.0,321.0,3.8,17.9,609.0,680.03,527.37
2018,4,19,14,15,442.5,287.5,3.75,17.85,628.5,723.71,562.74
2018,4,19,14,30,526.0,254.0,3.7,17.8,648.0,753.76,587.36
2018,4,19,14,45,653.0,195.5,3.6,17.75,659.5,791.96,618.94
2018,4,19,15,0,780.0,137.0,3.5,17.7,671.0,813.89,635.52
2018,4,19,15,15,818.0,116.0,3.5,17.7,644.5,797.5,625.1
2018,4,19,15,30,856.0,95.0,3.5,17.7,618.0,775.52,610.96
2018,4,19,15,45,835.0,92.5,3.25,17.45,569.0,725.37,575.56
2018,4,19,16,0,814.0,90.0,3.0,17.2,520.0,674.48,539.36
2018,4,19,16,15,785.0,87.0,2.8,16.85,468.0,617.37,496.72
2018,4,19,16,30,756.0,84.0,2.6,16.5,416.0,560.83,453.02
2018,4,19,16,45,717.0,79.0,2.4,16.15,362.0,499.22,404.13
2018,4,19,17,0,678.0,74.0,2.2,15.8,308.0,438.19,354.3
2018,4,19,17,15,620.5,68.5,2.1,14.95,255.0,370.8,298.68
2018,4,19,17,30,563.0,63.0,2.0,14.1,202.0,308.32,245.21
2018,4,19,17,45,476.5,54.5,1.9,13.25,152.5,237.7,184.17
2018,4,19,18,0,390.0,46.0,1.8,12.4,103.0,175.89,129.82
2018,4,19,18,15,261.0,33.0,1.9,11.9,64.5,108.77,70.79
2018,4,19,18,30,132.0,20.0,2.0,11.4,26.0,49.94,0.0
2018,4,19,18,45,66.0,10.0,2.05,10.85,13.0,18.57,0.0
2018,4,19,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,5,15,28.0,4.5,1.15,7.6,4.5,0.0,0.0
2018,4,20,5,30,56.0,9.0,1.1,8.2,9.0,8.85,0.0
2018,4,20,5,45,183.0,22.5,1.1,8.85,38.5,17.83,0.0
2018,4,20,6,0,310.0,36.0,1.1,9.5,68.0,28.86,18.86
2018,4,20,6,15,410.5,45.0,1.15,10.1,113.0,33.89,24.55
2018,4,20,6,30,511.0,54.0,1.2,10.7,158.0,38.91,29.46
2018,4,20,6,45,577.0,60.5,1.25,11.3,210.0,79.32,43.38
2018,4,20,7,0,643.0,67.0,1.3,11.9,262.0,127.46,75.03
2018,4,20,7,15,686.5,72.0,1.4,12.65,315.5,177.92,115.53
2018,4,20,7,30,730.0,77.0,1.5,13.4,369.0,235.5,164.91
2018,4,20,7,45,761.0,81.5,1.6,14.2,422.0,290.95,213.82
2018,4,20,8,0,792.0,86.0,1.7,15.0,475.0,349.27,264.59
2018,4,20,8,15,814.0,88.5,1.8,15.6,524.5,404.73,312.39
2018,4,20,8,30,836.0,91.0,1.9,16.2,574.0,461.5,359.82
2018,4,20,8,45,851.5,94.5,2.0,16.75,620.0,516.99,404.86
2018,4,20,9,0,867.0,98.0,2.1,17.3,666.0,573.9,449.46
2018,4,20,9,15,882.0,98.5,2.2,17.75,707.5,625.76,489.3
2018,4,20,9,30,897.0,99.0,2.3,18.2,749.0,677.06,527.65
2018,4,20,9,45,909.5,99.0,2.4,18.6,785.0,725.33,562.32
2018,4,20,10,0,922.0,99.0,2.5,19.0,821.0,772.29,594.01
2018,4,20,10,15,928.5,100.0,2.6,19.4,849.5,814.09,621.73
2018,4,20,10,30,935.0,101.0,2.7,19.8,878.0,853.66,647.7
2018,4,20,10,45,938.5,102.5,2.8,20.15,899.0,888.83,670.61
2018,4,20,11,0,942.0,104.0,2.9,20.5,920.0,921.25,691.56
2018,4,20,11,15,944.0,105.0,2.95,20.75,933.0,948.92,709.16
2018,4,20,11,30,946.0,106.0,3.0,21.0,946.0,973.49,724.69
2018,4,20,11,45,946.5,106.5,3.05,21.2,951.5,992.94,737.01
2018,4,20,12,0,947.0,107.0,3.1,21.4,957.0,1009.03,747.21
2018,4,20,12,15,946.5,107.0,3.15,21.5,955.0,1020.21,754.58
2018,4,20,12,30,946.0,107.0,3.2,21.6,953.0,1027.88,759.8
2018,4,20,12,45,944.0,106.0,3.2,21.65,942.5,1029.52,760.92
2018,4,20,13,0,942.0,105.0,3.2,21.7,932.0,1027.58,759.89
2018,4,20,13,15,937.5,104.5,3.3,21.65,913.5,1020.21,756.54
2018,4,20,13,30,933.0,104.0,3.4,21.6,895.0,1009.36,751.0
2018,4,20,13,45,926.5,103.5,3.45,21.55,869.5,993.22,741.64
2018,4,20,14,0,920.0,103.0,3.5,21.5,844.0,973.82,730.18
2018,4,20,14,15,911.5,101.5,3.55,21.35,811.5,948.38,714.93
2018,4,20,14,30,903.0,100.0,3.6,21.2,779.0,920.03,697.67
2018,4,20,14,45,891.5,98.5,3.65,21.0,740.5,886.33,676.75
2018,4,20,15,0,880.0,97.0,3.7,20.8,702.0,850.26,653.99
2018,4,20,15,15,865.5,94.5,3.7,20.8,658.0,808.5,626.22
2018,4,20,15,30,851.0,92.0,3.7,20.8,614.0,769.28,600.02
2018,4,20,15,45,831.5,89.0,3.8,20.05,565.5,719.84,568.05
2018,4,20,16,0,812.0,86.0,3.9,19.3,517.0,669.57,534.67
2018,4,20,16,15,786.0,82.5,3.9,18.7,466.0,613.95,494.4
2018,4,20,16,30,760.0,79.0,3.9,18.1,415.0,558.66,452.46
2018,4,20,16,45,724.5,74.5,3.85,17.45,362.0,497.6,404.51
2018,4,20,17,0,689.0,70.0,3.8,16.8,309.0,440.08,357.65
2018,4,20,17,15,639.0,64.0,3.65,15.9,257.0,374.99,303.29
2018,4,20,17,30,589.0,58.0,3.5,15.0,205.0,314.08,250.53
2018,4,20,17,45,511.5,50.0,3.35,14.1,156.0,245.8,190.71
2018,4,20,18,0,434.0,42.0,3.2,13.2,107.0,185.43,136.81
2018,4,20,18,15,309.0,31.5,3.15,12.6,68.5,119.32,78.19
2018,4,20,18,30,184.0,21.0,3.1,12.0,30.0,61.05,0.0
2018,4,20,18,45,92.0,10.5,3.0,11.4,15.0,22.62,0.0
2018,4,20,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.5,1.3,7.65,5.0,0.0,0.0
2018,4,21,5,30,69.0,9.0,1.4,8.3,10.0,8.85,0.0
2018,4,21,5,45,201.0,22.0,1.5,9.0,40.5,17.83,0.0
2018,4,21,6,0,333.0,35.0,1.6,9.7,71.0,27.51,17.9
2018,4,21,6,15,427.5,44.5,1.6,10.3,116.5,33.13,23.89
2018,4,21,6,30,522.0,54.0,1.6,10.9,162.0,40.75,31.1
2018,4,21,6,45,584.0,60.5,1.6,11.5,213.5,81.75,44.53
2018,4,21,7,0,646.0,67.0,1.6,12.1,265.0,129.99,76.89
2018,4,21,7,15,688.0,71.5,1.5,12.65,318.0,180.0,117.39
2018,4,21,7,30,730.0,76.0,1.4,13.2,371.0,236.89,166.38
2018,4,21,7,45,759.5,80.5,1.35,13.8,423.5,291.94,214.96
2018,4,21,8,0,789.0,85.0,1.3,14.4,476.0,349.68,265.06
2018,4,21,8,15,810.0,88.0,1.25,15.0,525.0,405.04,312.09
2018,4,21,8,30,831.0,91.0,1.2,15.6,574.0,461.6,358.37
2018,4,21,8,45,847.5,94.0,1.2,16.25,620.0,516.83,402.07
2018,4,21,9,0,864.0,97.0,1.2,16.9,666.0,573.59,445.2
2018,4,21,9,15,878.0,98.0,1.2,17.55,707.0,625.13,483.08
2018,4,21,9,30,892.0,99.0,1.2,18.2,748.0,676.04,519.2
2018,4,21,9,45,903.0,100.0,1.25,18.9,784.0,723.97,551.78
2018,4,21,10,0,914.0,101.0,1.3,19.6,820.0,770.5,581.38
2018,4,21,10,15,921.0,102.5,1.35,20.2,848.5,812.81,607.88
2018,4,21,10,30,928.0,104.0,1.4,20.8,877.0,852.97,632.64
2018,4,21,10,45,933.0,104.0,1.45,21.45,898.0,887.62,653.39
2018,4,21,11,0,938.0,104.0,1.5,22.1,919.0,919.6,672.27
2018,4,21,11,15,940.5,105.5,1.5,22.5,933.0,948.05,688.74
2018,4,21,11,30,943.0,107.0,1.5,22.9,947.0,973.44,703.2
2018,4,21,11,45,944.0,107.0,1.55,23.25,952.5,992.73,714.65
2018,4,21,12,0,945.0,107.0,1.6,23.6,958.0,1008.67,724.12
2018,4,21,12,15,945.0,106.5,1.6,23.75,956.0,1019.73,730.46
2018,4,21,12,30,945.0,106.0,1.6,23.9,954.0,1027.3,734.77
2018,4,21,12,45,942.5,106.0,1.6,24.0,943.5,1029.43,735.99
2018,4,21,13,0,940.0,106.0,1.6,24.1,933.0,1028.01,735.18
2018,4,21,13,15,936.0,105.5,1.65,24.1,915.0,1021.09,732.12
2018,4,21,13,30,932.0,105.0,1.7,24.1,897.0,1010.69,727.02
2018,4,21,13,45,922.5,105.5,1.7,24.15,870.5,992.74,716.42
2018,4,21,14,0,913.0,106.0,1.7,24.2,844.0,971.65,703.95
2018,4,21,14,15,907.5,103.5,1.75,24.05,812.5,947.98,691.07
2018,4,21,14,30,902.0,101.0,1.8,23.9,781.0,921.29,676.15
2018,4,21,14,45,890.0,99.0,1.85,23.8,742.0,886.62,655.73
2018,4,21,15,0,878.0,97.0,1.9,23.7,703.0,849.6,633.55
2018,4,21,15,15,863.0,95.5,1.9,23.7,659.5,808.58,607.67
2018,4,21,15,30,848.0,94.0,1.9,23.7,616.0,770.17,583.31
2018,4,21,15,45,827.0,91.5,1.95,23.3,567.5,720.29,551.8
2018,4,21,16,0,806.0,89.0,2.0,22.9,519.0,669.69,519.09
2018,4,21,16,15,777.0,86.5,1.95,22.4,467.5,613.45,479.59
2018,4,21,16,30,748.0,84.0,1.9,21.9,416.0,557.79,438.79
2018,4,21,16,45,710.0,79.5,1.85,21.4,363.0,497.57,393.13
2018,4,21,17,0,672.0,75.0,1.8,20.9,310.0,437.9,346.34
2018,4,21,17,15,621.5,68.5,1.75,19.9,258.0,372.8,294.23
2018,4,21,17,30,571.0,62.0,1.7,18.9,206.0,311.94,243.51
2018,4,21,17,45,495.0,53.5,1.6,17.85,157.5,244.44,186.24
2018,4,21,18,0,419.0,45.0,1.5,16.8,109.0,184.67,134.37
2018,4,21,18,15,297.5,33.5,1.6,16.1,70.0,118.91,77.73
2018,4,21,18,30,176.0,22.0,1.7,15.4,31.0,61.34,0.0
2018,4,21,18,45,88.0,11.0,1.8,14.75,15.5,22.69,0.0
2018,4,21,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,22,5,15,29.0,5.0,1.2,8.35,5.5,0.0,0.0
2018,4,22,5,30,58.0,10.0,1.3,9.0,11.0,9.83,0.0
2018,4,22,5,45,188.5,25.0,1.4,9.7,43.5,19.75,2.83
2018,4,22,6,0,319.0,40.0,1.5,10.4,76.0,32.29,22.11
2018,4,22,6,15,419.5,50.0,1.55,10.95,123.0,38.08,28.26
2018,4,22,6,30,520.0,60.0,1.6,11.5,170.0,47.98,37.51
2018,4,22,6,45,585.0,67.0,1.65,12.1,223.0,89.56,50.44
2018,4,22,7,0,650.0,74.0,1.7,12.7,276.0,138.81,83.84
2018,4,22,7,15,692.5,79.5,1.65,13.45,330.0,190.12,125.39
2018,4,22,7,30,735.0,85.0,1.6,14.2,384.0,246.07,173.41
2018,4,22,7,45,719.5,97.5,1.5,14.95,422.5,295.82,218.56
2018,4,22,8,0,704.0,110.0,1.4,15.7,461.0,343.4,260.69
2018,4,22,8,15,725.0,117.0,1.35,16.3,510.5,398.24,306.58
2018,4,22,8,30,746.0,124.0,1.3,16.9,560.0,454.46,351.9
2018,4,22,8,45,786.5,122.5,1.2,17.55,614.5,515.35,398.73
2018,4,22,9,0,827.0,121.0,1.1,18.2,669.0,576.91,444.23
2018,4,22,9,15,841.5,123.5,1.1,18.7,710.5,628.92,482.07
2018,4,22,9,30,856.0,126.0,1.1,19.2,752.0,680.47,518.41
2018,4,22,9,45,877.5,126.0,1.1,19.75,793.5,733.71,554.78
2018,4,22,10,0,899.0,126.0,1.1,20.3,835.0,785.77,587.62
2018,4,22,10,15,828.0,165.0,1.15,20.75,836.0,805.5,598.99
2018,4,22,10,30,757.0,204.0,1.2,21.2,837.0,818.12,606.01
2018,4,22,10,45,682.5,248.5,1.25,21.6,830.0,825.89,608.69
2018,4,22,11,0,608.0,293.0,1.3,22.0,823.0,826.89,606.62
2018,4,22,11,15,552.5,324.5,1.35,22.35,811.5,826.73,604.51
2018,4,22,11,30,497.0,356.0,1.4,22.7,800.0,822.45,599.6
2018,4,22,11,45,484.5,362.5,1.45,23.0,797.5,829.57,603.77
2018,4,22,12,0,472.0,369.0,1.5,23.3,795.0,834.48,606.38
2018,4,22,12,15,493.5,362.0,1.5,23.5,806.5,856.25,620.77
2018,4,22,12,30,515.0,355.0,1.5,23.7,818.0,876.34,633.83
2018,4,22,12,45,609.0,302.0,1.55,23.95,843.5,918.18,664.01
2018,4,22,13,0,703.0,249.0,1.6,24.2,869.0,957.93,691.86
2018,4,22,13,15,814.0,185.5,1.6,24.3,890.0,993.91,714.46
2018,4,22,13,30,925.0,122.0,1.6,24.4,911.0,1023.17,732.8
2018,4,22,13,45,916.0,122.0,1.6,24.5,884.0,1005.28,721.71
2018,4,22,14,0,907.0,122.0,1.6,24.6,857.0,984.25,709.27
2018,4,22,14,15,898.0,119.0,1.65,24.55,823.0,957.03,694.02
2018,4,22,14,30,889.0,116.0,1.7,24.5,789.0,926.94,676.86
2018,4,22,14,45,867.5,115.0,1.75,24.45,744.5,890.58,655.43
2018,4,22,15,0,846.0,114.0,1.8,24.4,700.0,847.17,629.07
2018,4,22,15,15,842.0,108.5,1.8,24.4,660.5,811.48,607.0
2018,4,22,15,30,838.0,103.0,1.8,24.4,621.0,773.4,582.98
2018,4,22,15,45,820.0,100.5,1.7,24.1,574.5,726.06,552.09
2018,4,22,16,0,802.0,98.0,1.6,23.8,528.0,677.78,520.15
2018,4,22,16,15,769.5,93.5,1.5,23.45,473.0,617.14,477.21
2018,4,22,16,30,737.0,89.0,1.4,23.1,418.0,559.3,434.94
2018,4,22,16,45,704.0,84.0,1.35,22.7,366.5,500.13,390.75
2018,4,22,17,0,671.0,79.0,1.3,22.3,315.0,442.69,346.26
2018,4,22,17,15,618.5,72.5,1.25,21.2,262.5,376.63,294.39
2018,4,22,17,30,566.0,66.0,1.2,20.1,210.0,314.99,243.95
2018,4,22,17,45,481.5,57.5,1.2,18.95,160.0,244.57,185.47
2018,4,22,18,0,397.0,49.0,1.2,17.8,110.0,182.69,132.87
2018,4,22,18,15,274.0,36.5,1.25,17.15,71.0,116.52,76.86
2018,4,22,18,30,151.0,24.0,1.3,16.5,32.0,59.4,1.9
2018,4,22,18,45,75.5,12.0,1.35,15.85,16.0,22.08,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,17.0,5.5,1.0,10.95,6.0,0.0,0.0
2018,4,23,5,30,34.0,11.0,1.0,11.4,12.0,10.81,0.0
2018,4,23,5,45,114.0,26.5,1.0,11.85,38.0,22.06,6.19
2018,4,23,6,0,194.0,42.0,1.0,12.3,64.0,32.43,22.23
2018,4,23,6,15,250.5,56.0,1.1,12.75,100.0,42.13,31.68
2018,4,23,6,30,307.0,70.0,1.2,13.2,136.0,55.55,39.21
2018,4,23,6,45,353.5,84.0,1.3,13.7,180.0,90.45,58.64
2018,4,23,7,0,400.0,98.0,1.4,14.2,224.0,130.76,87.44
2018,4,23,7,15,437.5,111.5,1.35,14.9,272.0,174.35,122.28
2018,4,23,7,30,475.0,125.0,1.3,15.6,320.0,222.15,162.02
2018,4,23,7,45,547.5,129.0,1.25,16.3,382.5,275.9,205.95
2018,4,23,8,0,620.0,133.0,1.2,17.0,445.0,337.21,255.79
2018,4,23,8,15,691.5,127.5,1.2,17.65,508.0,396.43,303.64
2018,4,23,8,30,763.0,122.0,1.2,18.3,571.0,462.38,355.65
2018,4,23,8,45,782.0,126.0,1.15,18.95,617.0,518.42,398.58
2018,4,23,9,0,801.0,130.0,1.1,19.6,663.0,573.05,438.92
2018,4,23,9,15,823.5,128.5,1.05,20.3,705.5,624.83,475.75
2018,4,23,9,30,846.0,127.0,1.0,21.0,748.0,676.89,511.4
2018,4,23,9,45,869.0,122.0,0.95,21.65,786.0,725.63,543.69
2018,4,23,10,0,892.0,117.0,0.9,22.3,824.0,773.86,572.61
2018,4,23,10,15,899.0,119.0,0.85,22.8,852.5,815.78,596.98
2018,4,23,10,30,906.0,121.0,0.8,23.3,881.0,855.62,619.54
2018,4,23,10,45,911.0,122.0,0.75,23.85,902.5,890.53,638.38
2018,4,23,11,0,916.0,123.0,0.7,24.4,924.0,922.85,655.31
2018,4,23,11,15,917.5,124.0,0.75,24.6,936.5,949.32,671.28
2018,4,23,11,30,919.0,125.0,0.8,24.8,949.0,972.75,685.46
2018,4,23,11,45,919.5,125.5,0.85,25.05,954.0,991.61,696.79
2018,4,23,12,0,920.0,126.0,0.9,25.3,959.0,1007.21,706.25
2018,4,23,12,15,918.5,126.5,1.0,25.4,956.5,1017.58,714.06
2018,4,23,12,30,917.0,127.0,1.1,25.5,954.0,1024.54,719.93
2018,4,23,12,45,912.5,128.0,1.2,25.55,943.0,1025.68,722.49
2018,4,23,13,0,908.0,129.0,1.3,25.6,932.0,1023.38,723.07
2018,4,23,13,15,903.0,127.5,1.35,25.6,913.0,1014.61,719.04
2018,4,23,13,30,898.0,126.0,1.4,25.6,894.0,1002.5,713.08
2018,4,23,13,45,890.5,125.0,1.45,25.55,868.0,985.26,704.13
2018,4,23,14,0,883.0,124.0,1.5,25.5,842.0,964.93,693.28
2018,4,23,14,15,874.0,122.5,1.55,25.35,809.5,939.72,679.59
2018,4,23,14,30,865.0,121.0,1.6,25.2,777.0,911.77,664.05
2018,4,23,14,45,852.0,118.5,1.65,25.05,738.0,881.86,647.11
2018,4,23,15,0,839.0,116.0,1.7,24.9,699.0,844.37,624.95
2018,4,23,15,15,820.5,113.0,1.7,24.9,653.5,799.89,596.97
2018,4,23,15,30,802.0,110.0,1.7,24.9,608.0,754.04,567.72
2018,4,23,15,45,784.5,106.5,1.8,24.35,562.0,707.29,539.31
2018,4,23,16,0,767.0,103.0,1.9,23.8,516.0,659.66,509.26
2018,4,23,16,15,738.5,99.0,1.95,23.25,465.0,605.69,471.71
2018,4,23,16,30,710.0,95.0,2.0,22.7,414.0,550.4,431.91
2018,4,23,16,45,672.0,89.5,2.1,22.1,361.5,489.08,386.29
2018,4,23,17,0,634.0,84.0,2.2,21.5,309.0,430.02,340.56
2018,4,23,17,15,579.0,77.0,2.15,20.45,257.0,364.04,287.87
2018,4,23,17,30,524.0,70.0,2.1,19.4,205.0,302.76,237.08
2018,4,23,17,45,444.0,60.5,2.1,18.35,156.5,234.97,179.99
2018,4,23,18,0,364.0,51.0,2.1,17.3,108.0,175.28,128.73
2018,4,23,18,15,251.5,37.5,2.3,16.6,70.0,112.36,75.21
2018,4,23,18,30,139.0,24.0,2.5,15.9,32.0,57.6,8.18
2018,4,23,18,45,69.5,12.0,2.65,15.15,16.0,21.36,0.0
2018,4,23,19,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
