Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,0,907.0,109.0,2.0,27.9,886.0,810.81,593.41
2018,6,2,10,15,912.5,110.5,2.05,28.5,912.5,849.84,616.97
2018,6,2,10,30,918.0,112.0,2.1,29.1,939.0,886.75,638.89
2018,6,2,10,45,922.5,113.0,2.15,29.65,959.0,920.01,658.38
2018,6,2,11,0,927.0,114.0,2.2,30.2,979.0,950.76,676.15
2018,6,2,11,15,930.0,114.0,2.2,30.55,992.0,976.5,690.71
2018,6,2,11,30,933.0,114.0,2.2,30.9,1005.0,999.38,703.47
2018,6,2,11,45,934.5,114.5,2.15,31.25,1011.0,1018.37,713.26
2018,6,2,12,0,936.0,115.0,2.1,31.6,1017.0,1034.28,721.16
2018,6,2,12,15,937.5,113.5,2.1,31.85,1015.0,1045.03,726.85
2018,6,2,12,30,939.0,112.0,2.1,32.1,1013.0,1052.54,730.69
2018,6,2,12,45,939.5,110.0,2.05,32.3,1004.0,1055.24,731.27
2018,6,2,13,0,940.0,108.0,2.0,32.5,995.0,1054.57,729.95
2018,6,2,13,15,936.5,108.0,2.05,32.6,978.0,1048.62,727.14
2018,6,2,13,30,933.0,108.0,2.1,32.7,961.0,1039.38,722.45
2018,6,2,13,45,928.5,106.5,2.1,32.75,937.0,1024.35,713.89
2018,6,2,14,0,924.0,105.0,2.1,32.8,913.0,1006.17,703.51
2018,6,2,14,15,917.0,104.0,2.15,32.75,882.5,983.1,691.0
2018,6,2,14,30,910.0,103.0,2.2,32.7,852.0,957.2,676.71
2018,6,2,14,45,901.5,101.0,2.3,32.6,816.0,926.21,659.69
2018,6,2,15,0,893.0,99.0,2.4,32.5,780.0,892.76,640.89
2018,6,2,15,15,881.0,97.5,2.4,32.5,738.5,854.64,617.74
2018,6,2,15,30,869.0,96.0,2.4,32.5,697.0,814.69,593.19
2018,6,2,15,45,854.0,93.0,2.55,32.0,651.0,769.16,566.7
2018,6,2,16,0,839.0,90.0,2.7,31.5,605.0,722.47,538.69
2018,6,2,16,15,819.5,87.0,2.7,31.05,556.5,674.99,508.54
2018,6,2,16,30,800.0,84.0,2.7,30.6,508.0,623.73,473.96
2018,6,2,16,45,774.5,81.0,2.75,30.1,457.5,568.8,435.08
2018,6,2,17,0,749.0,78.0,2.8,29.6,407.0,514.67,395.41
2018,6,2,17,15,714.5,73.0,2.6,28.55,355.5,454.84,350.3
2018,6,2,17,30,680.0,68.0,2.4,27.5,304.0,398.28,306.05
2018,6,2,17,45,630.5,63.0,2.2,26.45,254.0,337.17,256.86
2018,6,2,18,0,581.0,58.0,2.0,25.4,204.0,280.49,209.7
2018,6,2,18,15,506.5,51.0,2.0,24.2,158.0,218.63,158.26
2018,6,2,18,30,432.0,44.0,2.0,23.0,112.0,164.4,112.6
2018,6,2,18,45,319.0,34.5,1.95,21.8,75.0,107.71,66.52
2018,6,2,19,0,206.0,25.0,1.9,20.6,38.0,60.17,16.52
2018,6,2,19,15,108.0,13.5,2.05,20.05,20.0,23.71,0.0
2018,6,2,19,30,10.0,2.0,2.2,19.5,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.3,18.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,7.0,2.5,13.55,8.5,0.0,0.0
2018,6,3,5,0,101.0,14.0,2.7,13.8,17.0,13.76,0.0
2018,6,3,5,15,230.0,26.0,2.8,14.35,49.0,20.78,8.39
2018,6,3,5,30,359.0,38.0,2.9,14.9,81.0,29.49,19.59
2018,6,3,5,45,446.0,45.0,2.95,15.4,124.0,32.91,23.25
2018,6,3,6,0,533.0,52.0,3.0,15.9,167.0,36.2,26.45
2018,6,3,6,15,590.0,58.0,2.9,16.65,216.0,61.5,32.81
2018,6,3,6,30,647.0,64.0,2.8,17.4,265.0,104.94,56.64
2018,6,3,6,45,686.5,68.5,2.7,18.15,316.0,153.82,92.68
2018,6,3,7,0,726.0,73.0,2.6,18.9,367.0,203.99,133.85
2018,6,3,7,15,754.5,77.0,2.6,19.75,418.0,255.19,178.06
2018,6,3,7,30,783.0,81.0,2.6,20.6,469.0,309.22,224.78
2018,6,3,7,45,804.5,84.0,2.6,21.45,518.5,362.45,270.35
2018,6,3,8,0,826.0,87.0,2.6,22.3,568.0,417.31,315.94
2018,6,3,8,15,841.5,89.5,2.6,23.0,614.0,473.04,360.91
2018,6,3,8,30,857.0,92.0,2.6,23.7,660.0,526.29,402.56
2018,6,3,8,45,869.5,94.0,2.55,24.45,703.0,577.63,441.15
2018,6,3,9,0,882.0,96.0,2.5,25.2,746.0,628.69,478.13
2018,6,3,9,15,891.0,98.5,2.55,25.85,784.0,677.42,512.8
2018,6,3,9,30,900.0,101.0,2.6,26.5,822.0,725.09,544.83
2018,6,3,9,45,907.0,102.5,2.6,27.1,854.5,769.05,572.49
2018,6,3,10,0,914.0,104.0,2.6,27.7,887.0,811.37,598.58
2018,6,3,10,15,919.5,105.5,2.65,28.25,913.5,850.62,622.7
2018,6,3,10,30,925.0,107.0,2.7,28.8,940.0,887.74,645.16
2018,6,3,10,45,929.0,108.0,2.75,29.3,960.0,920.75,664.87
2018,6,3,11,0,933.0,109.0,2.8,29.8,980.0,951.21,682.8
2018,6,3,11,15,935.5,109.0,2.85,30.15,992.5,976.61,697.84
2018,6,3,11,30,938.0,109.0,2.9,30.5,1005.0,999.13,711.06
2018,6,3,11,45,939.5,109.0,3.0,30.85,1010.5,1017.7,722.23
2018,6,3,12,0,941.0,109.0,3.1,31.2,1016.0,1033.17,731.53
2018,6,3,12,15,926.0,118.5,3.2,31.25,1009.5,1038.7,735.56
2018,6,3,12,30,911.0,128.0,3.3,31.3,1003.0,1040.82,737.62
2018,6,3,12,45,841.0,172.5,3.4,31.3,974.0,1026.09,729.29
2018,6,3,13,0,771.0,217.0,3.5,31.3,945.0,1007.15,718.42
2018,6,3,13,15,824.0,178.5,3.6,31.15,944.0,1015.12,725.26
2018,6,3,13,30,877.0,140.0,3.7,31.0,943.0,1017.15,728.19
2018,6,3,13,45,822.0,167.5,3.8,30.85,905.0,989.63,712.22
2018,6,3,14,0,767.0,195.0,3.9,30.7,867.0,958.46,693.97
2018,6,3,14,15,776.5,182.0,3.95,30.45,842.0,937.52,682.3
2018,6,3,14,30,786.0,169.0,4.0,30.2,817.0,917.52,671.17
2018,6,3,14,45,799.5,151.5,4.05,29.95,786.0,893.2,657.11
2018,6,3,15,0,813.0,134.0,4.1,29.7,755.0,865.34,640.6
2018,6,3,15,15,840.0,114.5,4.1,29.7,725.5,843.16,627.04
2018,6,3,15,30,867.0,95.0,4.1,29.7,696.0,812.54,607.62
2018,6,3,15,45,853.0,92.5,4.2,28.75,651.0,768.45,581.32
2018,6,3,16,0,839.0,90.0,4.3,27.8,606.0,723.12,553.55
2018,6,3,16,15,822.0,86.5,4.3,27.15,558.0,676.87,523.49
2018,6,3,16,30,805.0,83.0,4.3,26.5,510.0,626.63,488.82
2018,6,3,16,45,781.5,79.0,4.3,25.8,460.0,571.62,448.68
2018,6,3,17,0,758.0,75.0,4.3,25.1,410.0,517.24,407.67
2018,6,3,17,15,724.5,71.0,4.25,24.15,359.0,458.6,362.18
2018,6,3,17,30,691.0,67.0,4.2,23.2,308.0,402.11,316.72
2018,6,3,17,45,644.0,62.0,4.1,22.25,258.0,342.41,267.15
2018,6,3,18,0,597.0,57.0,4.0,21.3,208.0,285.92,218.73
2018,6,3,18,15,526.5,50.5,3.95,20.3,162.0,224.94,166.26
2018,6,3,18,30,456.0,44.0,3.9,19.3,116.0,171.14,119.48
2018,6,3,18,45,345.0,34.5,3.85,18.35,78.5,113.43,71.38
2018,6,3,19,0,234.0,25.0,3.8,17.4,41.0,64.91,20.56
2018,6,3,19,15,123.5,13.5,3.8,16.85,21.5,25.38,0.0
2018,6,3,19,30,13.0,2.0,3.8,16.3,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,3.8,15.8,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,4,4,45,65.0,7.5,3.5,12.05,9.5,0.0,0.0
2018,6,4,5,0,130.0,15.0,3.6,12.2,19.0,14.74,0.0
2018,6,4,5,15,261.5,25.0,3.65,12.7,51.0,19.73,7.93
2018,6,4,5,30,393.0,35.0,3.7,13.2,83.0,26.54,17.22
2018,6,4,5,45,478.5,42.0,3.8,13.7,127.0,30.18,21.02
2018,6,4,6,0,564.0,49.0,3.9,14.2,171.0,33.63,24.36
2018,6,4,6,15,619.0,54.0,3.95,14.95,220.0,59.41,30.49
2018,6,4,6,30,674.0,59.0,4.0,15.7,269.0,106.12,56.92
2018,6,4,6,45,712.0,63.0,4.05,16.45,320.0,152.68,91.38
2018,6,4,7,0,750.0,67.0,4.1,17.2,371.0,203.47,133.72
2018,6,4,7,15,777.5,70.5,4.15,17.85,422.0,255.22,179.32
2018,6,4,7,30,805.0,74.0,4.2,18.5,473.0,309.67,227.53
2018,6,4,7,45,825.0,77.0,4.3,19.15,522.5,366.7,277.4
2018,6,4,8,0,845.0,80.0,4.4,19.8,572.0,421.73,324.63
2018,6,4,8,15,861.0,82.0,4.45,20.35,619.0,475.16,369.44
2018,6,4,8,30,877.0,84.0,4.5,20.9,666.0,529.1,413.29
2018,6,4,8,45,889.5,86.5,4.55,21.4,710.0,581.81,454.97
2018,6,4,9,0,902.0,89.0,4.6,21.9,754.0,634.21,495.2
2018,6,4,9,15,906.5,93.5,4.65,22.2,791.0,682.73,531.81
2018,6,4,9,30,911.0,98.0,4.7,22.5,828.0,729.8,565.37
2018,6,4,9,45,911.5,103.5,4.75,22.8,859.0,773.22,594.97
2018,6,4,10,0,912.0,109.0,4.8,23.1,890.0,814.5,622.75
2018,6,4,10,15,918.5,110.0,4.85,23.2,917.5,854.04,649.58
2018,6,4,10,30,925.0,111.0,4.9,23.3,945.0,891.5,674.82
2018,6,4,10,45,931.0,111.0,5.0,23.35,966.0,925.32,697.89
2018,6,4,11,0,937.0,111.0,5.1,23.4,987.0,956.68,719.27
2018,6,4,11,15,940.0,111.5,5.2,23.3,1000.0,983.16,737.76
2018,6,4,11,30,943.0,112.0,5.3,23.2,1013.0,1006.76,754.39
2018,6,4,11,45,944.5,112.0,5.4,23.15,1018.5,1025.46,767.64
2018,6,4,12,0,946.0,112.0,5.5,23.1,1024.0,1041.04,778.9
2018,6,4,12,15,946.0,112.0,5.55,22.9,1022.5,1051.96,787.22
2018,6,4,12,30,946.0,112.0,5.6,22.7,1021.0,1059.6,793.48
2018,6,4,12,45,944.5,112.0,5.7,22.55,1012.0,1062.43,796.83
2018,6,4,13,0,943.0,112.0,5.8,22.4,1003.0,1061.92,798.05
2018,6,4,13,15,940.5,111.0,5.8,22.25,986.0,1056.02,795.0
2018,6,4,13,30,938.0,110.0,5.8,22.1,969.0,1046.8,789.82
2018,6,4,13,45,934.0,108.5,5.85,21.9,945.5,1032.31,781.63
2018,6,4,14,0,930.0,107.0,5.9,21.7,922.0,1014.65,771.31
2018,6,4,14,15,923.5,105.5,5.85,21.5,891.5,991.52,756.59
2018,6,4,14,30,917.0,104.0,5.8,21.3,861.0,965.53,739.9
2018,6,4,14,45,908.0,102.5,5.8,21.1,824.5,934.55,719.98
2018,6,4,15,0,899.0,101.0,5.8,20.9,788.0,901.13,698.24
2018,6,4,15,15,877.5,101.5,5.8,20.9,742.5,857.04,668.11
2018,6,4,15,30,856.0,102.0,5.8,20.9,697.0,811.72,636.87
2018,6,4,15,45,852.0,96.5,5.75,20.2,655.5,772.62,611.37
2018,6,4,16,0,848.0,91.0,5.7,19.5,614.0,731.53,583.98
2018,6,4,16,15,829.5,87.5,5.7,19.0,565.0,683.91,550.92
2018,6,4,16,30,811.0,84.0,5.7,18.5,516.0,632.39,513.22
2018,6,4,16,45,785.5,81.5,5.65,18.0,465.5,577.56,470.72
2018,6,4,17,0,760.0,79.0,5.6,17.5,415.0,523.51,427.6
2018,6,4,17,15,725.0,75.0,5.5,16.9,363.5,463.97,378.89
2018,6,4,17,30,690.0,71.0,5.4,16.3,312.0,407.82,331.43
2018,6,4,17,45,630.0,66.5,5.3,15.75,259.5,342.31,275.11
2018,6,4,18,0,570.0,62.0,5.2,15.2,207.0,282.26,222.17
2018,6,4,18,15,505.0,54.0,5.1,14.65,162.0,222.67,169.11
2018,6,4,18,30,440.0,46.0,5.0,14.1,117.0,169.7,121.61
2018,6,4,18,45,323.0,36.5,4.85,13.55,79.0,111.42,72.28
2018,6,4,19,0,206.0,27.0,4.7,13.0,41.0,63.23,22.84
2018,6,4,19,15,108.0,14.5,4.65,12.75,21.5,25.0,0.0
2018,6,4,19,30,10.0,2.0,4.6,12.5,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,4.55,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,5,4,45,37.0,8.0,3.65,10.4,9.0,0.0,0.0
2018,6,5,5,0,74.0,16.0,3.8,10.6,18.0,15.73,0.0
2018,6,5,5,15,186.0,30.0,3.9,10.95,49.0,23.6,10.89
2018,6,5,5,30,298.0,44.0,4.0,11.3,80.0,33.9,23.76
2018,6,5,5,45,363.5,53.5,4.05,11.7,118.0,40.04,29.96
2018,6,5,6,0,429.0,63.0,4.1,12.1,156.0,45.91,35.58
2018,6,5,6,15,449.5,76.5,4.1,12.5,196.0,73.18,46.48
2018,6,5,6,30,470.0,90.0,4.1,12.9,236.0,112.4,71.15
2018,6,5,6,45,563.5,92.5,4.1,13.3,298.5,154.62,100.63
2018,6,5,7,0,657.0,95.0,4.1,13.7,361.0,207.2,142.27
2018,6,5,7,15,700.5,98.0,4.1,14.15,415.5,257.8,186.35
2018,6,5,7,30,744.0,101.0,4.1,14.6,470.0,312.87,234.74
2018,6,5,7,45,769.5,103.5,4.05,15.05,520.0,367.9,283.11
2018,6,5,8,0,795.0,106.0,4.0,15.5,570.0,422.12,329.9
2018,6,5,8,15,814.5,109.0,4.0,16.0,618.0,475.89,375.16
2018,6,5,8,30,834.0,112.0,4.0,16.5,666.0,530.65,419.85
2018,6,5,8,45,849.5,113.0,3.95,17.0,709.0,582.02,460.59
2018,6,5,9,0,865.0,114.0,3.9,17.5,752.0,634.98,501.22
2018,6,5,9,15,882.0,113.0,3.9,17.9,792.5,684.97,538.93
2018,6,5,9,30,899.0,112.0,3.9,18.3,833.0,734.57,574.84
2018,6,5,9,45,914.5,109.0,3.9,18.7,868.0,780.53,605.88
2018,6,5,10,0,930.0,106.0,3.9,19.1,903.0,825.45,635.75
2018,6,5,10,15,902.5,126.5,3.9,19.4,919.5,856.71,655.92
2018,6,5,10,30,875.0,147.0,3.9,19.7,936.0,883.59,672.99
2018,6,5,10,45,824.0,182.5,3.95,20.0,938.5,903.24,685.27
2018,6,5,11,0,773.0,218.0,4.0,20.3,941.0,917.72,694.07
2018,6,5,11,15,826.0,188.5,4.05,20.45,970.0,956.38,719.89
2018,6,5,11,30,879.0,159.0,4.1,20.6,999.0,991.89,743.25
2018,6,5,11,45,910.5,139.5,4.2,20.7,1014.0,1019.71,761.83
2018,6,5,12,0,942.0,120.0,4.3,20.8,1029.0,1045.06,778.83
2018,6,5,12,15,948.0,116.0,4.4,20.8,1029.0,1057.94,787.88
2018,6,5,12,30,954.0,112.0,4.5,20.8,1029.0,1067.6,795.14
2018,6,5,12,45,946.5,115.0,4.6,20.75,1017.5,1067.55,796.44
2018,6,5,13,0,939.0,118.0,4.7,20.7,1006.0,1064.16,795.67
2018,6,5,13,15,936.5,117.0,4.75,20.55,989.5,1058.36,793.24
2018,6,5,13,30,934.0,116.0,4.8,20.4,973.0,1049.26,788.68
2018,6,5,13,45,896.5,132.5,4.9,20.2,938.0,1020.72,771.58
2018,6,5,14,0,859.0,149.0,5.0,20.0,903.0,995.92,757.02
2018,6,5,14,15,881.0,131.5,5.0,19.75,881.5,978.81,747.05
2018,6,5,14,30,903.0,114.0,5.0,19.5,860.0,963.51,738.34
2018,6,5,14,45,902.0,108.5,5.05,19.2,826.5,935.95,721.54
2018,6,5,15,0,901.0,103.0,5.1,18.9,793.0,905.51,702.65
2018,6,5,15,15,889.0,101.0,5.1,18.9,751.0,866.76,676.52
2018,6,5,15,30,877.0,99.0,5.1,18.9,709.0,826.15,648.88
2018,6,5,15,45,863.5,96.0,5.05,18.25,663.5,781.64,619.43
2018,6,5,16,0,850.0,93.0,5.0,17.6,618.0,739.36,591.2
2018,6,5,16,15,832.0,89.5,4.95,17.2,569.0,688.55,555.48
2018,6,5,16,30,814.0,86.0,4.9,16.8,520.0,637.28,517.76
2018,6,5,16,45,789.5,82.0,4.9,16.4,469.0,581.3,474.54
2018,6,5,17,0,765.0,78.0,4.9,16.0,418.0,526.01,430.58
2018,6,5,17,15,729.5,74.0,4.8,15.5,366.0,465.99,381.38
2018,6,5,17,30,694.0,70.0,4.7,15.0,314.0,409.34,333.43
2018,6,5,17,45,643.5,65.5,4.6,14.55,263.5,347.56,279.99
2018,6,5,18,0,593.0,61.0,4.5,14.1,213.0,290.26,229.01
2018,6,5,18,15,517.5,54.0,4.35,13.6,166.0,227.21,173.11
2018,6,5,18,30,442.0,47.0,4.2,13.1,119.0,171.83,123.77
2018,6,5,18,45,328.0,37.5,4.05,12.6,81.0,113.88,74.53
2018,6,5,19,0,214.0,28.0,3.9,12.1,43.0,65.99,25.93
2018,6,5,19,15,112.5,15.0,3.85,11.85,22.5,26.09,0.0
2018,6,5,19,30,11.0,2.0,3.8,11.6,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.8,11.4,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,4,45,11.0,6.0,3.65,10.95,6.5,0.0,0.0
2018,6,6,5,0,22.0,12.0,3.7,11.1,13.0,11.8,0.0
2018,6,6,5,15,78.0,27.5,3.75,11.35,36.0,22.92,10.53
2018,6,6,5,30,134.0,43.0,3.8,11.6,59.0,35.18,24.85
2018,6,6,5,45,180.0,58.5,3.85,11.9,91.0,47.06,36.15
2018,6,6,6,0,226.0,74.0,3.9,12.2,123.0,58.53,46.83
2018,6,6,6,15,240.5,92.0,3.95,12.5,156.5,82.53,59.34
2018,6,6,6,30,255.0,110.0,4.0,12.8,190.0,113.8,81.1
2018,6,6,6,45,244.0,127.5,4.0,13.15,215.0,142.85,104.86
2018,6,6,7,0,233.0,145.0,4.0,13.5,240.0,170.9,129.14
2018,6,6,7,15,195.0,171.0,4.05,13.8,257.5,201.85,157.0
2018,6,6,7,30,157.0,197.0,4.1,14.1,275.0,225.19,177.86
2018,6,6,7,45,285.5,202.5,4.1,14.4,362.5,283.43,223.55
2018,6,6,8,0,414.0,208.0,4.1,14.7,450.0,355.55,281.19
2018,6,6,8,15,459.5,213.0,4.15,15.1,501.5,404.59,321.15
2018,6,6,8,30,505.0,218.0,4.2,15.5,553.0,457.69,363.84
2018,6,6,8,45,505.5,234.0,4.25,15.9,588.0,499.4,396.67
2018,6,6,9,0,506.0,250.0,4.3,16.3,623.0,540.49,428.27
2018,6,6,9,15,464.0,282.0,4.35,16.65,638.0,567.93,448.13
2018,6,6,9,30,422.0,314.0,4.4,17.0,653.0,591.06,464.14
2018,6,6,9,45,449.0,322.0,4.45,17.35,695.5,638.5,499.32
2018,6,6,10,0,476.0,330.0,4.5,17.7,738.0,687.1,534.73
2018,6,6,10,15,601.5,279.5,4.6,17.9,811.5,760.47,591.28
2018,6,6,10,30,727.0,229.0,4.7,18.1,885.0,840.51,651.73
2018,6,6,10,45,677.0,267.0,4.75,18.3,888.0,857.75,661.46
2018,6,6,11,0,627.0,305.0,4.8,18.5,891.0,870.18,668.0
2018,6,6,11,15,718.5,249.0,4.9,18.65,929.5,918.45,704.59
2018,6,6,11,30,810.0,193.0,5.0,18.8,968.0,964.39,736.38
2018,6,6,11,45,836.0,177.0,5.15,18.9,980.5,989.53,754.15
2018,6,6,12,0,862.0,161.0,5.3,19.0,993.0,1007.03,766.83
2018,6,6,12,15,821.0,178.0,5.35,19.05,969.0,999.7,761.87
2018,6,6,12,30,780.0,195.0,5.4,19.1,945.0,983.46,750.95
2018,6,6,12,45,727.5,215.0,5.45,19.1,909.0,959.8,735.08
2018,6,6,13,0,675.0,235.0,5.5,19.1,873.0,929.76,714.72
2018,6,6,13,15,689.0,232.0,5.5,19.0,873.5,940.01,722.85
2018,6,6,13,30,703.0,229.0,5.5,18.9,874.0,947.49,728.92
2018,6,6,13,45,672.5,227.5,5.55,18.85,832.0,910.02,703.43
2018,6,6,14,0,642.0,226.0,5.6,18.8,790.0,870.78,676.72
2018,6,6,14,15,669.5,208.0,5.55,18.65,778.5,867.92,675.87
2018,6,6,14,30,697.0,190.0,5.5,18.5,767.0,861.45,672.34
2018,6,6,14,45,691.0,189.0,5.5,18.3,740.0,839.01,657.73
2018,6,6,15,0,685.0,188.0,5.5,18.1,713.0,814.55,641.69
2018,6,6,15,15,690.5,177.5,5.5,18.1,682.5,787.9,623.52
2018,6,6,15,30,696.0,167.0,5.5,18.1,652.0,758.75,603.44
2018,6,6,15,45,612.0,174.5,5.45,17.55,580.5,676.41,542.55
2018,6,6,16,0,528.0,182.0,5.4,17.0,509.0,595.34,481.04
2018,6,6,16,15,503.0,173.0,5.4,16.6,464.5,546.74,444.51
2018,6,6,16,30,478.0,164.0,5.4,16.2,420.0,499.01,407.78
2018,6,6,16,45,489.5,149.0,5.35,15.8,388.5,468.4,384.27
2018,6,6,17,0,501.0,134.0,5.3,15.4,357.0,435.74,358.29
2018,6,6,17,15,486.5,119.5,5.2,14.9,314.5,388.15,319.24
2018,6,6,17,30,472.0,105.0,5.1,14.4,272.0,341.24,279.65
2018,6,6,17,45,440.5,92.5,5.0,13.9,229.0,290.25,235.6
2018,6,6,18,0,409.0,80.0,4.9,13.4,186.0,242.07,192.89
2018,6,6,18,15,340.0,70.0,4.7,13.05,145.0,187.88,145.16
2018,6,6,18,30,271.0,60.0,4.5,12.7,104.0,140.9,103.91
2018,6,6,18,45,181.0,45.0,4.3,12.3,70.0,91.61,62.33
2018,6,6,19,0,91.0,30.0,4.1,11.9,36.0,48.06,20.47
2018,6,6,19,15,46.5,16.0,4.1,11.8,19.0,20.48,0.0
2018,6,6,19,30,2.0,2.0,4.1,11.7,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.1,11.65,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,15.0,7.0,3.7,10.5,7.5,0.0,0.0
2018,6,7,5,0,30.0,14.0,3.8,10.6,15.0,13.76,0.0
2018,6,7,5,15,104.5,31.5,3.9,10.95,43.0,26.02,12.89
2018,6,7,5,30,179.0,49.0,4.0,11.3,71.0,39.73,28.83
2018,6,7,5,45,208.0,57.0,4.1,11.65,94.0,45.95,35.21
2018,6,7,6,0,237.0,65.0,4.2,12.0,117.0,47.27,36.8
2018,6,7,6,15,132.0,73.0,4.25,12.45,103.0,64.16,46.28
2018,6,7,6,30,27.0,81.0,4.3,12.9,89.0,77.53,59.67
2018,6,7,6,45,27.5,103.5,4.35,13.4,113.0,99.45,77.89
2018,6,7,7,0,28.0,126.0,4.4,13.9,137.0,121.68,96.25
2018,6,7,7,15,87.0,158.5,4.4,14.35,200.5,167.42,131.98
2018,6,7,7,30,146.0,191.0,4.4,14.8,264.0,216.74,170.97
2018,6,7,7,45,99.0,200.0,4.4,15.2,251.5,217.74,172.83
2018,6,7,8,0,52.0,209.0,4.4,15.6,239.0,216.14,171.79
2018,6,7,8,15,84.5,234.5,4.35,16.05,288.5,258.15,204.97
2018,6,7,8,30,117.0,260.0,4.3,16.5,338.0,301.47,238.9
2018,6,7,8,45,232.0,269.0,4.25,16.95,436.0,379.56,300.67
2018,6,7,9,0,347.0,278.0,4.2,17.4,534.0,470.78,371.66
2018,6,7,9,15,500.5,244.0,4.25,17.8,634.5,556.43,438.77
2018,6,7,9,30,654.0,210.0,4.3,18.2,735.0,655.02,514.46
2018,6,7,9,45,701.5,198.5,4.35,18.55,782.0,707.88,553.64
2018,6,7,10,0,749.0,187.0,4.4,18.9,829.0,762.65,593.8
2018,6,7,10,15,815.0,164.0,4.55,19.1,882.5,822.54,636.15
2018,6,7,10,30,881.0,141.0,4.7,19.3,936.0,882.62,678.13
2018,6,7,10,45,885.5,142.0,4.85,19.55,956.0,914.93,700.17
2018,6,7,11,0,890.0,143.0,5.0,19.8,976.0,944.86,720.69
2018,6,7,11,15,894.5,143.0,5.05,19.85,989.5,971.32,738.66
2018,6,7,11,30,899.0,143.0,5.1,19.9,1003.0,995.13,754.84
2018,6,7,11,45,903.0,142.0,5.2,20.0,1010.0,1014.73,768.42
2018,6,7,12,0,907.0,141.0,5.3,20.1,1017.0,1031.44,780.13
2018,6,7,12,15,906.5,141.5,5.3,20.15,1015.5,1042.21,787.25
2018,6,7,12,30,906.0,142.0,5.3,20.2,1014.0,1049.86,792.38
2018,6,7,12,45,904.0,141.0,5.3,20.25,1004.0,1051.35,793.43
2018,6,7,13,0,902.0,140.0,5.3,20.3,994.0,1049.63,792.45
2018,6,7,13,15,901.0,138.0,5.3,20.35,978.5,1044.67,789.4
2018,6,7,13,30,900.0,136.0,5.3,20.4,963.0,1036.49,784.28
2018,6,7,13,45,897.0,134.0,5.3,20.4,940.5,1023.17,775.92
2018,6,7,14,0,894.0,132.0,5.3,20.4,918.0,1006.76,765.53
2018,6,7,14,15,888.0,129.5,5.3,20.35,888.0,983.97,750.96
2018,6,7,14,30,882.0,127.0,5.3,20.3,858.0,958.39,734.48
2018,6,7,14,45,874.5,123.5,5.3,20.25,822.0,927.74,714.43
2018,6,7,15,0,867.0,120.0,5.3,20.2,786.0,894.66,692.58
2018,6,7,15,15,854.5,117.5,5.3,20.2,744.5,860.65,669.83
2018,6,7,15,30,842.0,115.0,5.3,20.2,703.0,820.12,642.22
2018,6,7,15,45,829.0,111.5,5.2,19.7,658.5,776.58,612.89
2018,6,7,16,0,816.0,108.0,5.1,19.2,614.0,731.75,582.25
2018,6,7,16,15,799.5,103.0,5.0,18.8,566.0,681.78,547.09
2018,6,7,16,30,783.0,98.0,4.9,18.4,518.0,631.29,509.43
2018,6,7,16,45,758.0,93.5,4.8,18.0,467.5,575.85,466.67
2018,6,7,17,0,733.0,89.0,4.7,17.6,417.0,522.5,424.37
2018,6,7,17,15,696.5,83.5,4.6,17.05,364.5,461.82,375.31
2018,6,7,17,30,660.0,78.0,4.5,16.5,312.0,403.64,326.81
2018,6,7,17,45,609.5,72.5,4.4,15.9,262.0,342.37,274.56
2018,6,7,18,0,559.0,67.0,4.3,15.3,212.0,285.58,224.74
2018,6,7,18,15,484.5,59.0,4.1,14.7,165.5,223.34,170.13
2018,6,7,18,30,410.0,51.0,3.9,14.1,119.0,168.64,121.94
2018,6,7,18,45,300.5,40.0,3.7,13.45,81.0,111.14,73.5
2018,6,7,19,0,191.0,29.0,3.5,12.8,43.0,64.42,28.32
2018,6,7,19,15,100.0,15.5,3.45,12.5,22.5,25.58,0.0
2018,6,7,19,30,9.0,2.0,3.4,12.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,3.4,11.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,4,45,49.0,8.0,2.45,10.35,9.5,0.0,0.0
2018,6,8,5,0,98.0,16.0,2.6,10.7,19.0,15.73,0.0
2018,6,8,5,15,211.0,28.5,2.75,11.3,50.0,22.3,10.32
2018,6,8,5,30,324.0,41.0,2.9,11.9,81.0,32.26,22.33
2018,6,8,5,45,407.0,50.0,3.05,12.5,123.5,37.37,27.52
2018,6,8,6,0,490.0,59.0,3.2,13.1,166.0,42.19,32.13
2018,6,8,6,15,547.5,66.5,3.15,13.65,214.5,67.85,39.32
2018,6,8,6,30,605.0,74.0,3.1,14.2,263.0,110.25,63.45
2018,6,8,6,45,646.0,79.5,3.05,14.8,313.5,154.99,96.66
2018,6,8,7,0,687.0,85.0,3.0,15.4,364.0,204.29,137.55
2018,6,8,7,15,717.0,89.5,3.0,16.0,414.5,254.34,181.32
2018,6,8,7,30,747.0,94.0,3.0,16.6,465.0,310.07,229.99
2018,6,8,7,45,769.5,97.5,2.95,17.25,514.0,362.1,275.25
2018,6,8,8,0,792.0,101.0,2.9,17.9,563.0,415.92,320.81
2018,6,8,8,15,809.5,104.0,2.95,18.55,609.5,468.53,364.32
2018,6,8,8,30,827.0,107.0,3.0,19.2,656.0,521.93,407.08
2018,6,8,8,45,840.5,109.0,3.0,19.8,698.5,572.7,446.5
2018,6,8,9,0,854.0,111.0,3.0,20.4,741.0,624.98,485.73
2018,6,8,9,15,863.5,113.0,3.05,20.95,778.5,672.33,520.52
2018,6,8,9,30,873.0,115.0,3.1,21.5,816.0,718.72,553.42
2018,6,8,9,45,879.5,117.5,3.15,22.05,848.0,762.22,582.03
2018,6,8,10,0,886.0,120.0,3.2,22.6,880.0,804.11,609.15
2018,6,8,10,15,892.5,121.0,3.25,23.1,906.5,842.78,633.83
2018,6,8,10,30,899.0,122.0,3.3,23.6,933.0,879.46,656.92
2018,6,8,10,45,903.5,122.0,3.35,24.05,952.5,911.28,676.66
2018,6,8,11,0,908.0,122.0,3.4,24.5,972.0,940.65,694.68
2018,6,8,11,15,911.0,122.0,3.5,24.9,984.5,966.06,710.47
2018,6,8,11,30,914.0,122.0,3.6,25.3,997.0,988.7,724.44
2018,6,8,11,45,916.0,121.5,3.65,25.65,1002.5,1007.03,735.41
2018,6,8,12,0,918.0,121.0,3.7,26.0,1008.0,1022.37,744.51
2018,6,8,12,15,915.0,122.0,3.85,26.1,1004.5,1031.2,750.88
2018,6,8,12,30,912.0,123.0,4.0,26.2,1001.0,1036.84,755.31
2018,6,8,12,45,907.5,124.5,4.15,26.3,991.0,1038.28,757.11
2018,6,8,13,0,903.0,126.0,4.3,26.4,981.0,1036.52,756.92
2018,6,8,13,15,900.0,125.0,4.45,26.3,964.5,1030.53,754.65
2018,6,8,13,30,897.0,124.0,4.6,26.2,948.0,1021.36,750.44
2018,6,8,13,45,893.0,122.0,4.75,26.1,925.0,1007.05,743.3
2018,6,8,14,0,889.0,120.0,4.9,26.0,902.0,989.7,734.12
2018,6,8,14,15,883.5,117.0,5.0,25.75,872.0,966.92,721.27
2018,6,8,14,30,878.0,114.0,5.1,25.5,842.0,941.34,706.45
2018,6,8,14,45,870.5,111.0,5.2,25.3,806.5,911.29,688.26
2018,6,8,15,0,863.0,108.0,5.3,25.1,771.0,878.82,668.22
2018,6,8,15,15,851.0,106.0,5.3,25.1,730.5,841.36,643.37
2018,6,8,15,30,839.0,104.0,5.3,25.1,690.0,802.13,617.1
2018,6,8,15,45,827.0,100.0,5.45,24.3,646.0,763.03,593.23
2018,6,8,16,0,815.0,96.0,5.6,23.5,602.0,718.52,564.77
2018,6,8,16,15,800.5,91.0,5.55,22.95,555.0,670.03,531.47
2018,6,8,16,30,786.0,86.0,5.5,22.4,508.0,620.87,496.05
2018,6,8,16,45,764.5,81.5,5.45,21.85,459.0,567.51,455.58
2018,6,8,17,0,743.0,77.0,5.4,21.3,410.0,514.61,414.27
2018,6,8,17,15,713.5,72.5,5.25,20.6,360.5,458.26,368.97
2018,6,8,17,30,684.0,68.0,5.1,19.9,311.0,403.68,323.68
2018,6,8,17,45,643.5,61.5,4.95,19.2,262.0,345.27,274.0
2018,6,8,18,0,603.0,55.0,4.8,18.5,213.0,289.44,225.1
2018,6,8,18,15,538.5,49.0,4.55,17.8,167.5,230.32,173.01
2018,6,8,18,30,474.0,43.0,4.3,17.1,122.0,177.72,126.23
2018,6,8,18,45,373.5,34.5,4.05,16.4,84.0,121.68,78.6
2018,6,8,19,0,273.0,26.0,3.8,15.7,46.0,74.67,32.83
2018,6,8,19,15,146.5,14.0,3.75,15.3,24.0,29.08,0.0
2018,6,8,19,30,20.0,2.0,3.7,14.9,2.0,0.0,0.0
2018,6,8,19,45,10.0,1.0,3.7,14.5,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,9,4,45,4.5,4.0,3.5,12.55,4.0,0.0,0.0
2018,6,9,5,0,9.0,8.0,3.7,12.7,8.0,7.86,0.0
2018,6,9,5,15,7.0,9.0,3.9,12.95,9.5,8.75,0.6
2018,6,9,5,30,5.0,10.0,4.1,13.2,11.0,9.72,2.74
2018,6,9,5,45,2.5,10.5,4.35,13.45,11.0,10.12,3.31
2018,6,9,6,0,0.0,11.0,4.6,13.7,11.0,10.6,3.84
2018,6,9,6,15,0.0,29.5,4.65,13.9,29.5,28.47,18.75
2018,6,9,6,30,0.0,48.0,4.7,14.1,48.0,46.36,34.03
2018,6,9,6,45,34.0,99.5,4.8,14.3,113.5,96.99,75.3
2018,6,9,7,0,68.0,151.0,4.9,14.5,179.0,150.4,118.39
2018,6,9,7,15,83.0,177.0,4.85,14.6,215.5,181.9,143.95
2018,6,9,7,30,98.0,203.0,4.8,14.7,252.0,215.31,171.04
2018,6,9,7,45,92.0,219.5,4.8,14.8,269.0,234.88,187.18
2018,6,9,8,0,86.0,236.0,4.8,14.9,286.0,253.78,202.48
2018,6,9,8,15,142.0,264.0,4.8,15.2,355.0,308.23,245.71
2018,6,9,8,30,198.0,292.0,4.8,15.5,424.0,371.22,295.42
2018,6,9,8,45,267.5,301.0,4.8,15.75,491.5,428.16,340.37
2018,6,9,9,0,337.0,310.0,4.8,16.0,559.0,493.68,391.6
2018,6,9,9,15,352.0,323.0,4.85,16.45,595.0,533.17,421.38
2018,6,9,9,30,367.0,336.0,4.9,16.9,631.0,573.38,451.33
2018,6,9,9,45,399.5,340.5,4.95,17.3,673.5,618.78,485.28
2018,6,9,10,0,432.0,345.0,5.0,17.7,716.0,666.54,520.51
2018,6,9,10,15,485.5,339.0,5.05,18.2,767.5,722.76,561.86
2018,6,9,10,30,539.0,333.0,5.1,18.7,819.0,781.25,604.2
2018,6,9,10,45,612.5,301.0,5.15,19.15,865.0,833.26,642.5
2018,6,9,11,0,686.0,269.0,5.2,19.6,911.0,888.19,682.4
2018,6,9,11,15,640.5,303.0,5.3,19.85,909.0,898.11,687.21
2018,6,9,11,30,595.0,337.0,5.4,20.1,907.0,905.23,690.2
2018,6,9,11,45,632.0,305.0,5.5,20.35,913.5,922.14,703.56
2018,6,9,12,0,669.0,273.0,5.6,20.6,920.0,938.59,716.55
2018,6,9,12,15,472.5,365.5,5.65,20.6,822.0,846.38,645.36
2018,6,9,12,30,276.0,458.0,5.7,20.6,724.0,745.31,566.87
2018,6,9,12,45,407.5,408.0,5.8,20.6,796.5,834.45,636.18
2018,6,9,13,0,539.0,358.0,5.9,20.6,869.0,918.03,699.95
2018,6,9,13,15,669.5,275.0,5.9,20.55,898.5,964.6,737.74
2018,6,9,13,30,800.0,192.0,5.9,20.5,928.0,1001.35,764.36
2018,6,9,13,45,742.0,217.5,5.95,20.45,886.5,968.13,742.03
2018,6,9,14,0,684.0,243.0,6.0,20.4,845.0,929.44,716.08
2018,6,9,14,15,584.5,275.0,6.0,20.25,777.5,856.72,663.08
2018,6,9,14,30,485.0,307.0,6.0,20.1,710.0,784.84,609.57
2018,6,9,14,45,514.5,279.0,6.05,19.95,690.0,771.52,602.76
2018,6,9,15,0,544.0,251.0,6.1,19.8,670.0,754.75,593.08
2018,6,9,15,15,521.5,244.5,6.1,19.8,628.5,712.92,562.59
2018,6,9,15,30,499.0,238.0,6.1,19.8,587.0,670.86,531.69
2018,6,9,15,45,479.5,226.0,6.15,19.35,543.5,625.35,499.01
2018,6,9,16,0,460.0,214.0,6.2,18.9,500.0,579.91,465.76
2018,6,9,16,15,509.5,180.0,6.15,18.55,473.5,559.94,452.88
2018,6,9,16,30,559.0,146.0,6.1,18.2,447.0,537.55,437.36
2018,6,9,16,45,542.0,134.5,6.05,17.85,403.0,489.43,399.67
2018,6,9,17,0,525.0,123.0,6.0,17.5,359.0,438.89,359.29
2018,6,9,17,15,484.5,113.5,5.85,17.0,311.0,382.01,312.66
2018,6,9,17,30,444.0,104.0,5.7,16.5,263.0,328.35,267.67
2018,6,9,17,45,418.0,90.0,5.5,16.05,221.0,279.43,225.56
2018,6,9,18,0,392.0,76.0,5.3,15.6,179.0,232.75,184.35
2018,6,9,18,15,356.5,63.0,5.1,15.1,141.5,186.57,143.08
2018,6,9,18,30,321.0,50.0,4.9,14.6,104.0,144.02,104.66
2018,6,9,18,45,242.0,39.0,4.65,14.1,72.0,98.34,65.56
2018,6,9,19,0,163.0,28.0,4.4,13.6,40.0,59.71,28.1
2018,6,9,19,15,89.0,16.0,4.25,13.3,22.0,25.15,0.0
2018,6,9,19,30,15.0,4.0,4.1,13.0,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,3.95,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.45,9.45,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.6,9.8,16.0,13.76,0.0
2018,6,10,5,15,141.0,27.0,2.75,10.35,42.0,21.0,9.57
2018,6,10,5,30,226.0,40.0,2.9,10.9,68.0,30.5,20.92
2018,6,10,5,45,301.5,51.5,3.05,11.5,106.5,38.34,28.51
2018,6,10,6,0,377.0,63.0,3.2,12.1,145.0,45.79,35.48
2018,6,10,6,15,430.5,73.0,3.3,12.85,189.5,69.86,43.96
2018,6,10,6,30,484.0,83.0,3.4,13.6,234.0,107.29,66.05
2018,6,10,6,45,549.5,88.0,3.5,14.3,288.5,148.47,95.68
2018,6,10,7,0,615.0,93.0,3.6,15.0,343.0,196.89,134.65
2018,6,10,7,15,659.0,97.0,3.6,15.7,397.0,246.1,176.92
2018,6,10,7,30,703.0,101.0,3.6,16.4,451.0,299.85,223.43
2018,6,10,7,45,741.5,103.0,3.65,17.05,505.5,356.78,272.34
2018,6,10,8,0,780.0,105.0,3.7,17.7,560.0,414.27,320.86
2018,6,10,8,15,804.0,106.5,3.7,18.25,609.0,467.84,365.42
2018,6,10,8,30,828.0,108.0,3.7,18.8,658.0,522.87,409.82
2018,6,10,8,45,841.5,110.0,3.65,19.35,700.5,573.67,449.61
2018,6,10,9,0,855.0,112.0,3.6,19.9,743.0,625.99,489.2
2018,6,10,9,15,867.5,113.5,3.6,20.4,782.0,674.86,525.4
2018,6,10,9,30,880.0,115.0,3.6,20.9,821.0,723.04,559.81
2018,6,10,9,45,890.5,114.5,3.55,21.35,854.0,766.93,588.72
2018,6,10,10,0,901.0,114.0,3.5,21.8,887.0,809.48,616.25
2018,6,10,10,15,907.0,114.5,3.5,22.15,913.0,847.79,640.94
2018,6,10,10,30,913.0,115.0,3.5,22.5,939.0,884.05,663.99
2018,6,10,10,45,917.5,115.0,3.5,22.9,958.5,916.28,683.96
2018,6,10,11,0,922.0,115.0,3.5,23.3,978.0,946.04,702.15
2018,6,10,11,15,926.0,114.0,3.5,23.5,991.0,971.75,718.09
2018,6,10,11,30,930.0,113.0,3.5,23.7,1004.0,994.68,732.19
2018,6,10,11,45,933.0,111.5,3.55,23.95,1009.5,1013.27,743.66
2018,6,10,12,0,936.0,110.0,3.6,24.2,1015.0,1028.83,753.24
2018,6,10,12,15,935.5,109.5,3.7,24.3,1012.5,1038.83,760.08
2018,6,10,12,30,935.0,109.0,3.8,24.4,1010.0,1045.6,764.95
2018,6,10,12,45,934.0,108.0,3.9,24.5,1000.5,1048.08,767.15
2018,6,10,13,0,933.0,107.0,4.0,24.6,991.0,1047.26,767.33
2018,6,10,13,15,930.0,105.0,4.1,24.55,973.5,1040.1,763.9
2018,6,10,13,30,927.0,103.0,4.2,24.5,956.0,1029.65,758.43
2018,6,10,13,45,922.5,101.5,4.3,24.45,932.5,1015.01,750.25
2018,6,10,14,0,918.0,100.0,4.4,24.4,909.0,997.26,740.04
2018,6,10,14,15,911.5,98.5,4.5,24.2,879.0,974.59,726.92
2018,6,10,14,30,905.0,97.0,4.6,24.0,849.0,949.09,712.23
2018,6,10,14,45,897.0,95.0,4.7,23.75,813.5,919.01,694.4
2018,6,10,15,0,889.0,93.0,4.8,23.5,778.0,886.47,674.67
2018,6,10,15,15,878.0,91.0,4.8,23.5,737.5,849.11,650.02
2018,6,10,15,30,867.0,89.0,4.8,23.5,697.0,809.85,623.85
2018,6,10,15,45,853.5,86.5,4.9,22.8,652.5,766.4,596.58
2018,6,10,16,0,840.0,84.0,5.0,22.1,608.0,721.68,567.76
2018,6,10,16,15,824.0,80.5,5.0,21.55,560.5,673.07,534.66
2018,6,10,16,30,808.0,77.0,5.0,21.0,513.0,626.77,502.19
2018,6,10,16,45,786.0,74.0,5.05,20.45,464.0,573.85,462.29
2018,6,10,17,0,764.0,71.0,5.1,19.9,415.0,521.39,421.46
2018,6,10,17,15,733.5,66.5,5.0,19.25,364.5,463.56,374.89
2018,6,10,17,30,703.0,62.0,4.9,18.6,314.0,407.57,328.33
2018,6,10,17,45,660.0,57.5,4.8,17.95,265.0,348.41,277.83
2018,6,10,18,0,617.0,53.0,4.7,17.3,216.0,292.91,228.96
2018,6,10,18,15,552.5,47.0,4.5,16.65,170.0,233.81,176.59
2018,6,10,18,30,488.0,41.0,4.3,16.0,124.0,180.4,128.86
2018,6,10,18,45,385.5,33.5,4.1,15.35,86.0,124.08,80.79
2018,6,10,19,0,283.0,26.0,3.9,14.7,48.0,77.36,36.36
2018,6,10,19,15,159.0,15.5,3.8,14.35,26.0,32.25,0.0
2018,6,10,19,30,35.0,5.0,3.7,14.0,4.0,0.0,0.0
2018,6,10,19,45,17.5,2.5,3.6,13.65,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,11,4,45,67.0,7.5,2.0,10.95,10.0,0.0,0.0
2018,6,11,5,0,134.0,15.0,2.2,11.3,20.0,14.74,0.0
2018,6,11,5,15,261.0,25.5,2.25,11.85,52.0,20.04,8.82
2018,6,11,5,30,388.0,36.0,2.3,12.4,84.0,27.32,18.04
2018,6,11,5,45,469.5,43.0,2.3,12.9,127.0,30.92,21.8
2018,6,11,6,0,551.0,50.0,2.3,13.4,170.0,34.35,25.12
2018,6,11,6,15,604.5,55.0,2.25,14.25,218.0,59.96,31.25
2018,6,11,6,30,658.0,60.0,2.2,15.1,266.0,105.65,57.24
2018,6,11,6,45,695.0,64.5,2.15,15.9,316.0,151.45,91.09
2018,6,11,7,0,732.0,69.0,2.1,16.7,366.0,201.37,132.44
2018,6,11,7,15,759.5,72.0,2.15,17.55,416.0,251.5,176.16
2018,6,11,7,30,787.0,75.0,2.2,18.4,466.0,304.35,222.34
2018,6,11,7,45,807.5,78.0,2.25,19.25,515.0,357.19,268.0
2018,6,11,8,0,828.0,81.0,2.3,20.1,564.0,414.62,315.93
2018,6,11,8,15,843.5,83.5,2.3,20.75,610.5,467.27,358.97
2018,6,11,8,30,859.0,86.0,2.3,21.4,657.0,520.42,400.93
2018,6,11,8,45,871.5,88.5,2.35,22.05,700.0,572.16,440.6
2018,6,11,9,0,884.0,91.0,2.4,22.7,743.0,623.65,478.79
2018,6,11,9,15,886.0,96.5,2.4,23.25,779.0,670.64,512.44
2018,6,11,9,30,888.0,102.0,2.4,23.8,815.0,716.02,543.18
2018,6,11,9,45,885.0,110.0,2.4,24.4,845.0,758.31,569.99
2018,6,11,10,0,882.0,118.0,2.4,25.0,875.0,798.28,594.79
2018,6,11,10,15,888.5,119.5,2.4,25.5,902.0,837.3,618.83
2018,6,11,10,30,895.0,121.0,2.4,26.0,929.0,874.37,641.25
2018,6,11,10,45,900.5,121.0,2.4,26.45,949.0,906.98,660.62
2018,6,11,11,0,906.0,121.0,2.4,26.9,969.0,937.23,678.31
2018,6,11,11,15,909.0,122.0,2.45,27.25,982.5,963.63,694.15
2018,6,11,11,30,912.0,123.0,2.5,27.6,996.0,987.29,708.23
2018,6,11,11,45,914.0,122.5,2.55,27.95,1002.0,1005.68,718.97
2018,6,11,12,0,916.0,122.0,2.6,28.3,1008.0,1021.09,727.93
2018,6,11,12,15,918.5,120.5,2.7,28.5,1007.5,1032.96,735.65
2018,6,11,12,30,921.0,119.0,2.8,28.7,1007.0,1041.7,741.52
2018,6,11,12,45,922.5,116.5,2.85,28.9,998.5,1045.23,743.75
2018,6,11,13,0,924.0,114.0,2.9,29.1,990.0,1045.48,744.08
2018,6,11,13,15,921.5,113.5,3.0,29.2,974.5,1040.48,741.97
2018,6,11,13,30,919.0,113.0,3.1,29.3,959.0,1032.25,737.91
2018,6,11,13,45,915.0,111.5,3.2,29.35,936.0,1018.3,730.44
2018,6,11,14,0,911.0,110.0,3.3,29.4,913.0,1001.25,721.04
2018,6,11,14,15,888.5,117.5,3.35,29.35,879.0,973.05,704.34
2018,6,11,14,30,866.0,125.0,3.4,29.3,845.0,942.73,686.25
2018,6,11,14,45,874.0,114.5,3.5,29.2,814.5,919.31,673.05
2018,6,11,15,0,882.0,104.0,3.6,29.1,784.0,892.56,657.49
2018,6,11,15,15,871.0,101.5,3.6,29.1,743.5,854.96,633.69
2018,6,11,15,30,860.0,99.0,3.6,29.1,703.0,815.47,608.47
2018,6,11,15,45,845.5,96.5,3.7,28.6,658.0,771.56,581.53
2018,6,11,16,0,831.0,94.0,3.8,28.1,613.0,730.0,555.7
2018,6,11,16,15,813.5,91.0,3.8,27.65,565.5,681.05,523.57
2018,6,11,16,30,796.0,88.0,3.8,27.2,518.0,631.64,489.59
2018,6,11,16,45,772.0,84.0,3.8,26.7,468.0,576.9,449.8
2018,6,11,17,0,748.0,80.0,3.8,26.2,418.0,522.81,409.25
2018,6,11,17,15,714.0,76.0,3.75,25.35,367.5,464.4,364.46
2018,6,11,17,30,680.0,72.0,3.7,24.5,317.0,409.22,320.56
2018,6,11,17,45,633.0,67.0,3.65,23.65,267.5,348.93,271.26
2018,6,11,18,0,586.0,62.0,3.6,22.8,218.0,292.75,223.78
2018,6,11,18,15,516.0,55.5,3.55,21.75,171.5,231.97,172.18
2018,6,11,18,30,446.0,49.0,3.5,20.7,125.0,178.2,125.96
2018,6,11,18,45,339.5,39.5,3.5,19.6,86.5,120.85,78.65
2018,6,11,19,0,233.0,30.0,3.5,18.5,48.0,73.81,35.89
2018,6,11,19,15,127.5,17.0,3.5,17.85,26.0,30.49,0.0
2018,6,11,19,30,22.0,4.0,3.5,17.2,4.0,0.0,0.0
2018,6,11,19,45,11.0,2.0,3.5,16.55,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,12,4,45,73.5,8.0,1.85,12.7,10.5,0.0,0.0
2018,6,12,5,0,147.0,16.0,2.0,13.1,21.0,15.73,0.0
2018,6,12,5,15,280.0,25.5,2.1,13.7,53.5,20.04,8.74
2018,6,12,5,30,413.0,35.0,2.2,14.3,86.0,26.38,17.07
2018,6,12,5,45,496.5,41.0,2.35,14.95,130.0,29.17,20.06
2018,6,12,6,0,580.0,47.0,2.5,15.6,174.0,31.87,22.67
2018,6,12,6,15,633.5,52.0,2.4,16.4,223.0,61.26,31.44
2018,6,12,6,30,687.0,57.0,2.3,17.2,272.0,105.37,55.39
2018,6,12,6,45,724.0,61.0,2.2,18.0,323.0,152.26,89.76
