Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.5,1.85,11.4,9.5,0.0,0.0
2018,6,22,5,0,116.0,15.0,2.0,11.8,19.0,14.74,0.0
2018,6,22,5,15,244.0,26.0,2.1,12.45,50.5,20.78,8.52
2018,6,22,5,30,372.0,37.0,2.2,13.1,82.0,28.54,18.94
2018,6,22,5,45,459.5,45.0,2.3,13.7,126.0,32.98,23.49
2018,6,22,6,0,547.0,53.0,2.4,14.3,170.0,37.17,27.5
2018,6,22,6,15,604.5,59.0,2.3,15.05,219.5,59.65,32.67
2018,6,22,6,30,662.0,65.0,2.2,15.8,269.0,103.24,55.6
2018,6,22,6,45,701.5,69.5,2.1,16.55,320.5,152.46,91.38
2018,6,22,7,0,741.0,74.0,2.0,17.3,372.0,202.86,132.49
2018,6,22,7,15,770.0,77.5,1.9,18.35,423.5,254.04,176.44
2018,6,22,7,30,799.0,81.0,1.8,19.4,475.0,308.12,222.91
2018,6,22,7,45,821.0,84.5,1.7,20.45,525.5,362.45,268.88
2018,6,22,8,0,843.0,88.0,1.6,21.5,576.0,418.5,314.65
2018,6,22,8,15,859.5,90.0,1.6,22.45,623.5,474.96,359.44
2018,6,22,8,30,876.0,92.0,1.6,23.4,671.0,528.98,400.8
2018,6,22,8,45,889.0,94.5,1.6,24.35,715.0,581.9,439.76
2018,6,22,9,0,902.0,97.0,1.6,25.3,759.0,634.61,477.07
2018,6,22,9,15,910.5,99.5,1.65,26.2,798.0,683.96,511.11
2018,6,22,9,30,919.0,102.0,1.7,27.1,837.0,732.24,542.71
2018,6,22,9,45,924.5,104.5,1.75,28.0,870.0,777.04,569.86
2018,6,22,10,0,930.0,107.0,1.8,28.9,903.0,820.09,595.39
2018,6,22,10,15,936.5,108.0,1.85,29.65,931.0,860.57,619.2
2018,6,22,10,30,943.0,109.0,1.9,30.4,959.0,899.0,641.38
2018,6,22,10,45,947.0,109.5,1.95,31.2,979.5,932.52,660.06
2018,6,22,11,0,951.0,110.0,2.0,32.0,1000.0,963.49,676.97
2018,6,22,11,15,953.5,110.5,2.05,32.35,1013.5,990.38,692.49
2018,6,22,11,30,956.0,111.0,2.1,32.7,1027.0,1014.38,706.24
2018,6,22,11,45,957.0,111.5,2.2,33.05,1033.0,1033.96,717.87
2018,6,22,12,0,958.0,112.0,2.3,33.4,1039.0,1050.41,727.67
2018,6,22,12,15,955.5,112.0,2.45,33.5,1036.0,1059.72,734.51
2018,6,22,12,30,953.0,112.0,2.6,33.6,1033.0,1065.71,739.44
2018,6,22,12,45,950.0,113.0,2.75,33.75,1024.0,1068.88,742.57
2018,6,22,13,0,947.0,114.0,2.9,33.9,1015.0,1068.72,743.73
2018,6,22,13,15,943.5,114.0,3.05,33.8,999.0,1063.71,742.74
2018,6,22,13,30,940.0,114.0,3.2,33.7,983.0,1055.39,739.76
2018,6,22,13,45,935.0,112.5,3.35,33.65,959.5,1040.79,732.74
2018,6,22,14,0,930.0,111.0,3.5,33.6,936.0,1023.04,723.73
2018,6,22,14,15,922.0,110.0,3.6,33.35,905.0,999.88,711.49
2018,6,22,14,30,914.0,109.0,3.7,33.1,874.0,973.91,697.39
2018,6,22,14,45,905.0,107.5,3.8,32.9,838.5,943.83,680.36
2018,6,22,15,0,896.0,106.0,3.9,32.7,803.0,911.31,661.56
2018,6,22,15,15,885.0,103.5,3.9,32.7,762.0,873.72,638.17
2018,6,22,15,30,874.0,101.0,3.9,32.7,721.0,834.19,613.3
2018,6,22,15,45,859.5,98.5,4.05,31.95,676.0,790.15,587.51
2018,6,22,16,0,845.0,96.0,4.2,31.2,631.0,748.43,562.7
2018,6,22,16,15,826.5,93.5,4.2,30.6,583.0,699.02,531.03
2018,6,22,16,30,808.0,91.0,4.2,30.0,535.0,649.16,497.79
2018,6,22,16,45,784.0,87.0,4.2,29.45,484.5,594.02,458.38
2018,6,22,17,0,760.0,83.0,4.2,28.9,434.0,539.47,418.16
2018,6,22,17,15,727.0,79.0,4.1,27.95,382.5,480.98,374.06
2018,6,22,17,30,694.0,75.0,4.0,27.0,331.0,425.61,330.75
2018,6,22,17,45,647.5,69.5,3.9,26.1,280.5,364.02,281.17
2018,6,22,18,0,601.0,64.0,3.8,25.2,230.0,306.43,233.25
2018,6,22,18,15,533.5,57.5,3.6,24.05,182.5,245.1,181.75
2018,6,22,18,30,466.0,51.0,3.4,22.9,135.0,190.49,135.16
2018,6,22,18,45,363.5,41.5,3.25,21.8,95.0,131.91,86.98
2018,6,22,19,0,261.0,32.0,3.1,20.7,55.0,84.28,46.28
2018,6,22,19,15,146.0,19.0,3.05,20.15,30.5,38.21,0.0
2018,6,22,19,30,31.0,6.0,3.0,19.6,6.0,8.04,0.0
2018,6,22,19,45,15.5,3.0,3.0,19.0,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,55.5,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,111.0,14.0,1.4,15.8,17.0,13.76,0.0
2018,6,23,5,15,246.5,24.5,1.55,16.65,49.0,19.32,7.13
2018,6,23,5,30,382.0,35.0,1.7,17.5,81.0,26.67,16.95
2018,6,23,5,45,470.0,42.5,1.85,18.35,125.0,30.76,21.08
2018,6,23,6,0,558.0,50.0,2.0,19.2,169.0,34.64,24.7
2018,6,23,6,15,615.0,54.5,2.1,19.95,217.5,55.66,28.74
2018,6,23,6,30,672.0,59.0,2.2,20.7,266.0,101.28,52.62
2018,6,23,6,45,712.0,63.0,2.25,21.45,317.5,147.41,85.11
2018,6,23,7,0,752.0,67.0,2.3,22.2,369.0,198.0,125.74
2018,6,23,7,15,780.0,70.0,2.4,23.05,420.0,249.05,169.28
2018,6,23,7,30,808.0,73.0,2.5,23.9,471.0,302.88,215.48
2018,6,23,7,45,828.5,75.5,2.6,24.8,520.0,359.53,263.38
2018,6,23,8,0,849.0,78.0,2.7,25.7,569.0,414.19,308.59
2018,6,23,8,15,865.0,80.5,2.75,26.45,616.5,468.06,352.0
2018,6,23,8,30,881.0,83.0,2.8,27.2,664.0,522.5,394.36
2018,6,23,8,45,893.5,84.0,2.9,28.0,707.0,573.94,433.23
2018,6,23,9,0,906.0,85.0,3.0,28.8,750.0,625.1,470.63
2018,6,23,9,15,915.0,87.5,3.05,29.5,789.0,674.92,505.88
2018,6,23,9,30,924.0,90.0,3.1,30.2,828.0,723.7,538.36
2018,6,23,9,45,930.5,91.5,3.15,30.9,861.0,768.44,566.39
2018,6,23,10,0,937.0,93.0,3.2,31.6,894.0,811.51,592.85
2018,6,23,10,15,942.0,94.0,3.25,32.2,921.0,851.0,616.82
2018,6,23,10,30,947.0,95.0,3.3,32.8,948.0,888.32,639.1
2018,6,23,10,45,951.5,96.0,3.35,33.4,969.5,922.87,659.34
2018,6,23,11,0,956.0,97.0,3.4,34.0,991.0,954.88,677.79
2018,6,23,11,15,959.0,98.0,3.45,34.3,1005.5,982.82,694.38
2018,6,23,11,30,962.0,99.0,3.5,34.6,1020.0,1007.89,709.15
2018,6,23,11,45,963.5,98.5,3.55,34.95,1026.0,1027.04,720.06
2018,6,23,12,0,965.0,98.0,3.6,35.3,1032.0,1043.05,729.08
2018,6,23,12,15,965.0,98.5,3.65,35.4,1031.5,1055.37,736.66
2018,6,23,12,30,965.0,99.0,3.7,35.5,1031.0,1064.4,742.31
2018,6,23,12,45,962.5,99.5,3.75,35.65,1022.5,1067.58,744.31
2018,6,23,13,0,960.0,100.0,3.8,35.8,1014.0,1067.39,744.37
2018,6,23,13,15,958.0,100.0,3.8,35.8,999.0,1063.79,742.56
2018,6,23,13,30,956.0,100.0,3.8,35.8,984.0,1056.84,738.81
2018,6,23,13,45,952.5,98.5,3.85,35.8,961.5,1043.51,731.54
2018,6,23,14,0,949.0,97.0,3.9,35.8,939.0,1026.94,722.33
2018,6,23,14,15,943.0,96.0,3.85,35.7,909.5,1005.35,709.68
2018,6,23,14,30,937.0,95.0,3.8,35.6,880.0,980.8,695.21
2018,6,23,14,45,929.5,93.5,3.8,35.5,845.0,951.53,678.03
2018,6,23,15,0,922.0,92.0,3.8,35.4,810.0,919.66,659.11
2018,6,23,15,15,912.0,91.0,3.8,35.4,770.0,883.77,637.19
2018,6,23,15,30,902.0,90.0,3.8,35.4,730.0,845.8,613.75
2018,6,23,15,45,889.0,87.5,3.7,34.95,685.0,801.95,586.81
2018,6,23,16,0,876.0,85.0,3.6,34.5,640.0,756.67,558.56
2018,6,23,16,15,859.0,82.5,3.5,34.05,591.5,707.33,527.07
2018,6,23,16,30,842.0,80.0,3.4,33.6,543.0,657.37,494.61
2018,6,23,16,45,818.5,77.0,3.25,33.15,492.0,605.15,457.6
2018,6,23,17,0,795.0,74.0,3.1,32.7,441.0,550.46,417.75
2018,6,23,17,15,761.5,71.0,2.9,31.65,389.0,491.19,374.11
2018,6,23,17,30,728.0,68.0,2.7,30.6,337.0,433.92,330.41
2018,6,23,17,45,681.0,63.5,2.55,29.5,285.5,371.48,281.44
2018,6,23,18,0,634.0,59.0,2.4,28.4,234.0,314.0,234.67
2018,6,23,18,15,563.0,53.5,2.5,27.15,185.5,250.91,183.01
2018,6,23,18,30,492.0,48.0,2.6,25.9,137.0,194.89,136.14
2018,6,23,18,45,386.5,39.5,2.7,24.65,96.5,135.3,87.84
2018,6,23,19,0,281.0,31.0,2.8,23.4,56.0,86.95,47.1
2018,6,23,19,15,159.5,18.5,3.05,22.65,31.0,39.66,0.0
2018,6,23,19,30,38.0,6.0,3.3,21.9,6.0,8.54,0.0
2018,6,23,19,45,19.0,3.0,3.6,21.1,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.9,20.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.95,19.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.0,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.05,18.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,24,4,45,31.0,5.5,3.55,14.25,6.5,0.0,0.0
2018,6,24,5,0,62.0,11.0,3.6,14.4,13.0,10.81,0.0
2018,6,24,5,15,149.0,26.0,3.7,14.85,41.0,20.3,7.62
2018,6,24,5,30,236.0,41.0,3.8,15.3,69.0,31.5,21.19
2018,6,24,5,45,307.0,54.5,3.9,15.8,108.5,40.96,30.19
2018,6,24,6,0,378.0,68.0,4.0,16.3,148.0,49.94,38.46
2018,6,24,6,15,435.0,79.0,4.05,16.9,194.5,71.07,45.86
2018,6,24,6,30,492.0,90.0,4.1,17.5,241.0,110.13,67.8
2018,6,24,6,45,536.0,98.0,4.15,18.15,289.5,150.94,96.91
2018,6,24,7,0,580.0,106.0,4.2,18.8,338.0,196.55,133.42
2018,6,24,7,15,614.5,112.0,4.25,19.4,387.5,242.88,172.76
2018,6,24,7,30,649.0,118.0,4.3,20.0,437.0,292.84,215.64
2018,6,24,7,45,677.5,123.0,4.3,20.65,486.5,343.22,258.71
2018,6,24,8,0,706.0,128.0,4.3,21.3,536.0,396.16,303.01
2018,6,24,8,15,727.5,131.5,4.4,21.8,582.5,446.89,345.03
2018,6,24,8,30,749.0,135.0,4.5,22.3,629.0,498.99,387.05
2018,6,24,8,45,766.0,138.5,4.55,22.8,672.5,551.69,428.26
2018,6,24,9,0,783.0,142.0,4.6,23.3,716.0,602.54,467.07
2018,6,24,9,15,804.5,140.5,4.7,23.65,757.5,651.77,504.35
2018,6,24,9,30,826.0,139.0,4.8,24.0,799.0,701.3,541.08
2018,6,24,9,45,846.0,136.0,4.85,24.4,836.0,748.29,574.13
2018,6,24,10,0,866.0,133.0,4.9,24.8,873.0,794.51,605.19
2018,6,24,10,15,874.0,133.5,5.0,25.05,900.5,833.61,631.56
2018,6,24,10,30,882.0,134.0,5.1,25.3,928.0,870.91,656.56
2018,6,24,10,45,888.5,134.5,5.15,25.55,950.0,904.93,678.87
2018,6,24,11,0,895.0,135.0,5.2,25.8,972.0,936.72,699.55
2018,6,24,11,15,899.0,135.0,5.2,25.9,986.0,963.33,716.75
2018,6,24,11,30,903.0,135.0,5.2,26.0,1000.0,987.29,732.16
2018,6,24,11,45,906.5,135.0,5.25,26.1,1008.0,1008.03,745.79
2018,6,24,12,0,910.0,135.0,5.3,26.2,1016.0,1025.89,757.57
2018,6,24,12,15,912.0,134.0,5.3,26.25,1016.0,1038.34,765.6
2018,6,24,12,30,914.0,133.0,5.3,26.3,1016.0,1047.7,771.7
2018,6,24,12,45,915.0,130.5,5.3,26.35,1008.0,1051.41,774.15
2018,6,24,13,0,916.0,128.0,5.3,26.4,1000.0,1051.87,774.6
2018,6,24,13,15,912.0,128.0,5.3,26.3,984.0,1046.62,771.86
2018,6,24,13,30,908.0,128.0,5.3,26.2,968.0,1038.17,767.12
2018,6,24,13,45,902.0,127.0,5.3,26.15,944.5,1023.59,758.24
2018,6,24,14,0,896.0,126.0,5.3,26.1,921.0,1005.98,747.43
2018,6,24,14,15,888.0,125.0,5.3,25.85,891.0,983.55,734.01
2018,6,24,14,30,880.0,124.0,5.3,25.6,861.0,958.39,718.75
2018,6,24,14,45,869.5,122.5,5.3,25.35,825.5,927.87,699.75
2018,6,24,15,0,859.0,121.0,5.3,25.1,790.0,895.06,679.07
2018,6,24,15,15,847.0,118.5,5.3,25.1,749.5,862.38,657.69
2018,6,24,15,30,835.0,116.0,5.3,25.1,709.0,823.11,631.5
2018,6,24,15,45,817.0,113.5,5.35,24.3,663.5,777.49,602.69
2018,6,24,16,0,799.0,111.0,5.4,23.5,618.0,730.92,572.6
2018,6,24,16,15,775.5,109.0,5.35,23.0,569.5,680.29,537.81
2018,6,24,16,30,752.0,107.0,5.3,22.5,521.0,629.68,501.0
2018,6,24,16,45,723.0,103.0,5.3,21.95,470.5,575.39,460.29
2018,6,24,17,0,694.0,99.0,5.3,21.4,420.0,520.66,418.12
2018,6,24,17,15,656.5,94.0,5.2,20.75,369.0,461.72,371.38
2018,6,24,17,30,619.0,89.0,5.1,20.1,318.0,405.34,325.34
2018,6,24,17,45,569.0,81.5,5.0,19.45,268.0,343.69,273.91
2018,6,24,18,0,519.0,74.0,4.9,18.8,218.0,286.45,224.87
2018,6,24,18,15,453.5,65.0,4.7,18.2,172.5,227.21,173.57
2018,6,24,18,30,388.0,56.0,4.5,17.6,127.0,174.54,127.57
2018,6,24,18,45,299.0,43.5,4.3,17.0,88.5,119.26,80.94
2018,6,24,19,0,210.0,31.0,4.1,16.4,50.0,74.7,42.25
2018,6,24,19,15,120.5,18.5,3.95,16.05,28.0,34.91,0.0
2018,6,24,19,30,31.0,6.0,3.8,15.7,6.0,8.08,0.0
2018,6,24,19,45,15.5,3.0,3.7,15.35,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.6,12.55,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.7,12.7,2.0,1.97,0.0
2018,6,25,5,15,6.5,5.5,3.85,13.15,6.5,5.33,0.0
2018,6,25,5,30,13.0,9.0,4.0,13.6,11.0,8.61,1.73
2018,6,25,5,45,13.0,12.0,4.1,14.0,14.5,11.37,4.38
2018,6,25,6,0,13.0,15.0,4.2,14.4,18.0,14.07,6.9
2018,6,25,6,15,6.5,21.0,4.15,14.8,22.5,20.6,11.83
2018,6,25,6,30,0.0,27.0,4.1,15.2,27.0,26.05,16.61
2018,6,25,6,45,2.0,49.0,4.05,15.65,50.0,47.6,34.74
2018,6,25,7,0,4.0,71.0,4.0,16.1,73.0,69.39,52.82
2018,6,25,7,15,30.5,115.0,4.0,16.6,130.0,115.04,89.6
2018,6,25,7,30,57.0,159.0,4.0,17.1,187.0,164.23,128.94
2018,6,25,7,45,79.5,188.5,3.95,17.55,232.0,202.41,159.16
2018,6,25,8,0,102.0,218.0,3.9,18.0,277.0,240.46,189.09
2018,6,25,8,15,218.0,224.0,3.85,18.5,363.5,302.5,237.66
2018,6,25,8,30,334.0,230.0,3.8,19.0,450.0,379.14,297.68
2018,6,25,8,45,453.0,219.5,3.8,19.55,539.0,451.57,354.21
2018,6,25,9,0,572.0,209.0,3.8,20.1,628.0,536.5,419.44
2018,6,25,9,15,698.5,171.0,3.85,20.55,709.5,610.29,476.2
2018,6,25,9,30,825.0,133.0,3.9,21.0,791.0,694.33,539.52
2018,6,25,9,45,859.5,122.5,3.95,21.45,833.5,744.97,574.74
2018,6,25,10,0,894.0,112.0,4.0,21.9,876.0,795.59,608.73
2018,6,25,10,15,901.5,113.5,4.05,22.25,904.5,836.18,635.47
2018,6,25,10,30,909.0,115.0,4.1,22.6,933.0,874.89,660.71
2018,6,25,10,45,914.5,115.0,4.2,22.95,954.0,908.34,682.38
2018,6,25,11,0,920.0,115.0,4.3,23.3,975.0,939.41,702.36
2018,6,25,11,15,923.5,115.5,4.35,23.45,989.0,966.61,719.96
2018,6,25,11,30,927.0,116.0,4.4,23.6,1003.0,991.07,735.71
2018,6,25,11,45,928.5,116.0,4.45,23.75,1009.5,1010.26,747.99
2018,6,25,12,0,930.0,116.0,4.5,23.9,1016.0,1026.44,758.34
2018,6,25,12,15,932.0,114.5,4.6,23.9,1015.5,1038.53,767.08
2018,6,25,12,30,934.0,113.0,4.7,23.9,1015.0,1047.47,773.93
2018,6,25,12,45,935.0,111.0,4.75,23.9,1007.5,1051.66,777.31
2018,6,25,13,0,936.0,109.0,4.8,23.9,1000.0,1052.54,778.65
2018,6,25,13,15,933.5,108.0,4.85,23.8,984.0,1047.63,776.58
2018,6,25,13,30,931.0,107.0,4.9,23.7,968.0,1039.43,772.44
2018,6,25,13,45,927.0,106.0,4.95,23.6,946.0,1026.51,765.24
2018,6,25,14,0,923.0,105.0,5.0,23.5,924.0,1010.44,755.99
2018,6,25,14,15,917.5,103.5,5.0,23.25,895.0,989.35,743.43
2018,6,25,14,30,912.0,102.0,5.0,23.0,866.0,965.35,728.91
2018,6,25,14,45,904.5,99.5,5.05,22.8,831.0,935.69,710.66
2018,6,25,15,0,897.0,97.0,5.1,22.6,796.0,903.5,690.52
2018,6,25,15,15,886.5,95.0,5.1,22.6,756.0,866.9,666.28
2018,6,25,15,30,876.0,93.0,5.1,22.6,716.0,828.32,640.46
2018,6,25,15,45,863.5,90.5,5.05,21.8,672.0,785.83,613.28
2018,6,25,16,0,851.0,88.0,5.0,21.0,628.0,741.92,584.63
2018,6,25,16,15,835.5,85.0,5.0,20.45,581.0,694.14,552.24
2018,6,25,16,30,820.0,82.0,5.0,19.9,534.0,648.66,520.83
2018,6,25,16,45,798.5,79.0,4.95,19.35,485.0,595.71,480.81
2018,6,25,17,0,777.0,76.0,4.9,18.8,436.0,543.09,439.88
2018,6,25,17,15,746.0,72.5,4.9,18.2,385.0,485.44,393.87
2018,6,25,17,30,715.0,69.0,4.9,17.6,334.0,429.58,347.76
2018,6,25,17,45,672.5,64.5,4.85,16.95,284.0,370.62,297.7
2018,6,25,18,0,630.0,60.0,4.8,16.3,234.0,314.36,248.43
2018,6,25,18,15,566.5,54.0,4.7,15.8,187.0,253.33,194.4
2018,6,25,18,30,503.0,48.0,4.6,15.3,140.0,198.59,145.28
2018,6,25,18,45,405.0,39.5,4.45,14.75,99.5,139.98,94.8
2018,6,25,19,0,307.0,31.0,4.3,14.2,59.0,91.83,51.91
2018,6,25,19,15,180.5,19.5,4.25,13.9,33.5,43.43,0.0
2018,6,25,19,30,54.0,8.0,4.2,13.6,8.0,11.69,0.0
2018,6,25,19,45,27.0,4.0,4.1,13.3,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,3.0,11.15,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,3.1,11.4,16.0,12.78,0.0
2018,6,26,5,15,216.5,26.0,3.15,11.9,47.5,21.02,7.67
2018,6,26,5,30,342.0,39.0,3.2,12.4,79.0,30.8,20.81
2018,6,26,5,45,430.0,47.5,3.25,12.9,122.0,35.54,25.78
2018,6,26,6,0,518.0,56.0,3.3,13.4,165.0,40.04,30.13
2018,6,26,6,15,577.5,62.5,3.25,14.0,214.0,59.58,34.52
2018,6,26,6,30,637.0,69.0,3.2,14.6,263.0,102.1,56.41
2018,6,26,6,45,679.0,74.0,3.2,15.15,314.5,147.67,89.02
2018,6,26,7,0,721.0,79.0,3.2,15.7,366.0,197.9,130.15
2018,6,26,7,15,751.5,82.5,3.2,16.3,417.5,251.27,176.55
2018,6,26,7,30,782.0,86.0,3.2,16.9,469.0,304.76,223.65
2018,6,26,7,45,805.5,89.0,3.2,17.55,519.5,358.25,270.49
2018,6,26,8,0,829.0,92.0,3.2,18.2,570.0,413.64,317.79
2018,6,26,8,15,846.5,95.0,3.25,18.8,618.0,467.99,363.15
2018,6,26,8,30,864.0,98.0,3.3,19.4,666.0,525.62,409.53
2018,6,26,8,45,878.5,99.5,3.35,20.0,710.0,577.96,450.6
2018,6,26,9,0,893.0,101.0,3.4,20.6,754.0,630.25,490.39
2018,6,26,9,15,901.5,103.5,3.45,21.1,793.0,679.32,526.81
2018,6,26,9,30,910.0,106.0,3.5,21.6,832.0,727.34,561.15
2018,6,26,9,45,916.0,109.0,3.55,22.15,865.5,772.75,591.16
2018,6,26,10,0,922.0,112.0,3.6,22.7,899.0,816.49,619.58
2018,6,26,10,15,929.5,112.0,3.7,23.05,927.0,856.7,645.96
2018,6,26,10,30,937.0,112.0,3.8,23.4,955.0,894.94,670.79
2018,6,26,10,45,942.5,112.0,3.9,23.75,976.5,929.28,692.81
2018,6,26,11,0,948.0,112.0,4.0,24.1,998.0,961.17,713.09
2018,6,26,11,15,951.5,112.0,4.1,24.25,1012.0,988.61,730.9
2018,6,26,11,30,955.0,112.0,4.2,24.4,1026.0,1013.21,746.87
2018,6,26,11,45,957.5,111.5,4.3,24.55,1033.0,1033.41,759.97
2018,6,26,12,0,960.0,111.0,4.4,24.7,1040.0,1050.53,771.13
2018,6,26,12,15,962.5,109.0,4.5,24.7,1039.5,1062.97,779.78
2018,6,26,12,30,965.0,107.0,4.6,24.7,1039.0,1072.16,786.58
2018,6,26,12,45,966.5,105.0,4.7,24.7,1031.5,1076.99,790.88
2018,6,26,13,0,968.0,103.0,4.8,24.7,1024.0,1078.42,793.06
2018,6,26,13,15,966.5,101.0,4.85,24.55,1008.0,1073.4,791.14
2018,6,26,13,30,965.0,99.0,4.9,24.4,992.0,1064.96,787.09
2018,6,26,13,45,962.5,97.5,5.0,24.25,970.0,1052.66,781.01
2018,6,26,14,0,960.0,96.0,5.1,24.1,948.0,1037.05,772.75
2018,6,26,14,15,955.0,95.0,5.15,23.8,919.0,1016.36,761.13
2018,6,26,14,30,950.0,94.0,5.2,23.5,890.0,992.62,747.44
2018,6,26,14,45,943.5,91.5,5.2,23.2,854.5,962.99,729.29
2018,6,26,15,0,937.0,89.0,5.2,22.9,819.0,930.66,709.17
2018,6,26,15,15,927.0,87.0,5.2,22.9,778.0,893.33,684.58
2018,6,26,15,30,917.0,85.0,5.2,22.9,737.0,853.86,658.32
2018,6,26,15,45,905.0,82.5,5.2,21.95,692.0,810.33,631.29
2018,6,26,16,0,893.0,80.0,5.2,21.0,647.0,765.24,602.58
2018,6,26,16,15,877.5,77.0,5.15,20.45,598.5,715.78,568.89
2018,6,26,16,30,862.0,74.0,5.1,19.9,550.0,665.52,534.01
2018,6,26,16,45,840.5,72.0,5.05,19.4,499.5,612.06,494.02
2018,6,26,17,0,819.0,70.0,5.0,18.9,449.0,561.36,454.41
2018,6,26,17,15,790.0,66.0,4.9,18.3,397.0,502.25,407.09
2018,6,26,17,30,761.0,62.0,4.8,17.7,345.0,444.7,359.51
2018,6,26,17,45,720.0,58.5,4.75,17.15,294.0,384.29,308.13
2018,6,26,18,0,679.0,55.0,4.7,16.6,243.0,327.2,257.93
2018,6,26,18,15,617.0,49.0,4.5,16.05,194.0,264.05,201.92
2018,6,26,18,30,555.0,43.0,4.3,15.5,145.0,208.02,151.39
2018,6,26,18,45,447.5,36.0,4.15,14.9,102.5,146.15,98.26
2018,6,26,19,0,340.0,29.0,4.0,14.3,60.0,95.76,53.67
2018,6,26,19,15,194.0,17.5,3.95,14.0,33.0,43.23,0.0
2018,6,26,19,30,48.0,6.0,3.9,13.7,6.0,9.31,0.0
2018,6,26,19,45,24.0,3.0,3.85,13.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.45,11.5,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.6,11.7,16.0,12.78,0.0
2018,6,27,5,15,228.0,25.5,3.7,12.1,48.0,20.59,7.02
2018,6,27,5,30,360.0,38.0,3.8,12.5,80.0,29.88,19.98
2018,6,27,5,45,431.5,45.5,3.9,12.95,119.0,33.73,24.16
2018,6,27,6,0,503.0,53.0,4.0,13.4,158.0,37.43,27.79
2018,6,27,6,15,427.0,64.0,4.0,13.9,170.0,56.44,34.91
2018,6,27,6,30,351.0,75.0,4.0,14.4,182.0,85.38,53.51
2018,6,27,6,45,339.5,99.0,3.95,14.9,217.5,124.44,84.66
2018,6,27,7,0,328.0,123.0,3.9,15.4,253.0,162.89,117.54
2018,6,27,7,15,379.0,133.0,3.9,15.95,303.0,203.43,150.6
2018,6,27,7,30,430.0,143.0,3.9,16.5,353.0,249.37,188.77
2018,6,27,7,45,547.5,136.5,3.9,17.05,433.0,308.53,236.6
2018,6,27,8,0,665.0,130.0,3.9,17.6,513.0,379.67,294.38
2018,6,27,8,15,709.5,131.0,3.9,18.1,570.0,436.38,341.13
2018,6,27,8,30,754.0,132.0,3.9,18.6,627.0,496.79,389.77
2018,6,27,8,45,777.0,133.5,3.95,19.1,673.5,551.14,432.68
2018,6,27,9,0,800.0,135.0,4.0,19.6,720.0,604.24,473.59
2018,6,27,9,15,857.0,119.0,4.05,20.05,775.5,664.53,519.49
2018,6,27,9,30,914.0,103.0,4.1,20.5,831.0,726.6,565.27
2018,6,27,9,45,913.0,110.0,4.15,20.9,863.0,770.9,595.11
2018,6,27,10,0,912.0,117.0,4.2,21.3,895.0,813.01,623.13
2018,6,27,10,15,919.0,117.0,4.3,21.55,922.5,852.52,649.63
2018,6,27,10,30,926.0,117.0,4.4,21.8,950.0,890.05,674.57
2018,6,27,10,45,931.0,118.0,4.5,22.05,971.5,924.66,697.52
2018,6,27,11,0,936.0,119.0,4.6,22.3,993.0,956.82,718.81
2018,6,27,11,15,938.5,119.0,4.7,22.35,1006.0,983.12,736.69
2018,6,27,11,30,941.0,119.0,4.8,22.4,1019.0,1006.58,752.72
2018,6,27,11,45,943.0,118.5,4.9,22.45,1025.5,1026.13,766.2
2018,6,27,12,0,945.0,118.0,5.0,22.5,1032.0,1042.63,777.74
2018,6,27,12,15,945.0,117.5,5.1,22.35,1031.0,1054.03,786.59
2018,6,27,12,30,945.0,117.0,5.2,22.2,1030.0,1062.2,793.42
2018,6,27,12,45,943.5,117.0,5.3,22.05,1021.5,1066.09,797.51
2018,6,27,13,0,942.0,117.0,5.4,21.9,1013.0,1066.67,799.49
2018,6,27,13,15,940.0,115.5,5.45,21.7,997.5,1061.88,797.73
2018,6,27,13,30,938.0,114.0,5.5,21.5,982.0,1053.76,793.83
2018,6,27,13,45,934.5,112.5,5.55,21.25,959.5,1040.87,786.93
2018,6,27,14,0,931.0,111.0,5.6,21.0,937.0,1024.79,777.91
2018,6,27,14,15,925.5,108.5,5.6,20.7,907.0,1002.63,764.51
2018,6,27,14,30,920.0,106.0,5.6,20.4,877.0,977.52,749.07
2018,6,27,14,45,912.5,103.5,5.65,20.1,841.5,947.77,730.64
2018,6,27,15,0,905.0,101.0,5.7,19.8,806.0,915.45,710.26
2018,6,27,15,15,894.0,99.0,5.7,19.8,765.5,878.27,685.12
2018,6,27,15,30,883.0,97.0,5.7,19.8,725.0,839.09,658.38
2018,6,27,15,45,870.5,94.0,5.7,18.95,680.5,795.87,630.54
2018,6,27,16,0,858.0,91.0,5.7,18.1,636.0,751.21,601.11
2018,6,27,16,15,842.0,87.5,5.7,17.6,588.0,702.28,567.09
2018,6,27,16,30,826.0,84.0,5.7,17.1,540.0,655.7,534.11
2018,6,27,16,45,803.0,80.5,5.7,16.65,489.5,600.99,491.97
2018,6,27,17,0,780.0,77.0,5.7,16.2,439.0,546.73,448.98
2018,6,27,17,15,745.5,73.5,5.6,15.7,386.5,487.04,400.21
2018,6,27,17,30,711.0,70.0,5.5,15.2,334.0,429.46,351.76
2018,6,27,17,45,667.5,65.0,5.45,14.7,283.5,369.71,300.24
2018,6,27,18,0,624.0,60.0,5.4,14.2,233.0,312.73,249.68
2018,6,27,18,15,555.0,54.0,5.25,13.8,185.0,250.11,193.81
2018,6,27,18,30,486.0,48.0,5.1,13.4,137.0,194.38,143.57
2018,6,27,18,45,386.5,40.0,4.95,13.0,97.5,136.74,93.58
2018,6,27,19,0,287.0,32.0,4.8,12.6,58.0,89.64,51.52
2018,6,27,19,15,167.5,20.0,4.65,12.4,33.0,42.41,0.0
2018,6,27,19,30,48.0,8.0,4.5,12.2,8.0,11.3,0.0
2018,6,27,19,45,24.0,4.0,4.4,12.05,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.6,12.1,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.7,12.3,14.0,12.78,0.0
2018,6,28,5,15,165.5,26.5,3.75,12.75,43.0,20.83,6.73
2018,6,28,5,30,275.0,40.0,3.8,13.2,72.0,30.82,20.68
2018,6,28,5,45,369.5,49.0,3.85,13.65,113.5,37.11,27.04
2018,6,28,6,0,464.0,58.0,3.9,14.1,155.0,41.98,31.73
2018,6,28,6,15,527.0,65.0,3.85,14.6,203.0,59.25,35.74
2018,6,28,6,30,590.0,72.0,3.8,15.1,251.0,99.65,56.34
2018,6,28,6,45,635.0,76.5,3.75,15.6,301.0,142.58,86.62
2018,6,28,7,0,680.0,81.0,3.7,16.1,351.0,190.51,125.53
2018,6,28,7,15,713.0,85.0,3.7,16.6,402.0,239.98,168.52
2018,6,28,7,30,746.0,89.0,3.7,17.1,453.0,295.4,217.05
2018,6,28,7,45,771.5,92.0,3.65,17.55,503.0,347.66,262.99
2018,6,28,8,0,797.0,95.0,3.6,18.0,553.0,402.08,309.76
2018,6,28,8,15,816.0,97.0,3.6,18.5,600.0,454.57,353.92
2018,6,28,8,30,835.0,99.0,3.6,19.0,647.0,508.04,397.53
2018,6,28,8,45,850.0,101.0,3.6,19.45,691.0,562.22,440.37
2018,6,28,9,0,865.0,103.0,3.6,19.9,735.0,613.98,480.19
2018,6,28,9,15,876.0,104.5,3.6,20.3,773.5,662.52,516.61
2018,6,28,9,30,887.0,106.0,3.6,20.7,812.0,710.28,551.32
2018,6,28,9,45,896.0,107.0,3.6,21.15,846.0,755.09,581.24
2018,6,28,10,0,905.0,108.0,3.6,21.6,880.0,798.51,609.76
2018,6,28,10,15,911.0,109.0,3.7,21.9,907.0,837.91,635.95
2018,6,28,10,30,917.0,110.0,3.8,22.2,934.0,875.3,660.58
2018,6,28,10,45,920.5,110.5,3.85,22.5,954.0,907.85,681.48
2018,6,28,11,0,924.0,111.0,3.9,22.8,974.0,937.9,700.59
2018,6,28,11,15,926.5,111.5,4.0,23.0,987.5,964.4,717.83
2018,6,28,11,30,929.0,112.0,4.1,23.2,1001.0,988.09,733.21
2018,6,28,11,45,930.5,112.0,4.15,23.35,1007.0,1007.44,745.57
2018,6,28,12,0,932.0,112.0,4.2,23.5,1013.0,1023.77,756.01
2018,6,28,12,15,933.5,110.5,4.3,23.6,1012.5,1035.51,763.96
2018,6,28,12,30,935.0,109.0,4.4,23.7,1012.0,1044.06,769.93
2018,6,28,12,45,936.0,106.5,4.45,23.75,1004.0,1047.85,772.73
2018,6,28,13,0,937.0,104.0,4.5,23.8,996.0,1048.33,773.49
2018,6,28,13,15,933.5,103.5,4.55,23.75,980.0,1043.03,770.94
2018,6,28,13,30,930.0,103.0,4.6,23.7,964.0,1034.46,766.46
2018,6,28,13,45,925.0,102.5,4.65,23.65,941.5,1021.18,758.93
2018,6,28,14,0,920.0,102.0,4.7,23.6,919.0,1004.78,749.4
2018,6,28,14,15,914.5,101.0,4.75,23.35,890.5,984.36,737.77
2018,6,28,14,30,909.0,100.0,4.8,23.1,862.0,961.05,724.17
2018,6,28,14,45,901.0,98.5,4.85,22.9,827.5,932.15,706.51
2018,6,28,15,0,893.0,97.0,4.9,22.7,793.0,900.76,687.02
2018,6,28,15,15,882.0,95.0,4.9,22.7,753.0,863.93,662.69
2018,6,28,15,30,871.0,93.0,4.9,22.7,713.0,825.14,636.81
2018,6,28,15,45,857.0,91.5,4.95,21.9,669.0,782.78,610.31
2018,6,28,16,0,843.0,90.0,5.0,21.1,625.0,739.12,582.32
2018,6,28,16,15,825.0,87.0,5.05,20.55,577.5,693.18,551.48
2018,6,28,16,30,807.0,84.0,5.1,20.0,530.0,643.24,516.75
2018,6,28,16,45,783.0,81.5,5.1,19.45,480.5,589.84,476.46
2018,6,28,17,0,759.0,79.0,5.1,18.9,431.0,537.0,435.4
2018,6,28,17,15,726.5,75.5,5.1,18.2,380.5,479.36,389.46
2018,6,28,17,30,694.0,72.0,5.1,17.5,330.0,423.65,343.57
2018,6,28,17,45,648.5,66.5,5.1,16.8,279.5,363.38,292.56
2018,6,28,18,0,603.0,61.0,5.1,16.1,229.0,306.02,242.53
2018,6,28,18,15,536.5,55.5,4.95,15.55,182.5,245.83,189.3
2018,6,28,18,30,470.0,50.0,4.8,15.0,136.0,192.21,141.33
2018,6,28,18,45,368.5,41.0,4.7,14.45,96.0,133.85,91.34
2018,6,28,19,0,267.0,32.0,4.6,13.9,56.0,86.3,49.52
2018,6,28,19,15,153.5,20.0,4.55,13.65,32.0,40.79,0.0
2018,6,28,19,30,40.0,8.0,4.5,13.4,8.0,10.74,0.0
2018,6,28,19,45,20.0,4.0,4.4,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,29,4,45,51.0,6.0,2.2,11.7,7.5,0.0,0.0
2018,6,29,5,0,102.0,12.0,2.4,12.0,15.0,11.8,0.0
2018,6,29,5,15,234.0,23.0,2.5,12.6,45.5,18.2,4.77
2018,6,29,5,30,366.0,34.0,2.6,13.2,76.0,26.1,16.63
2018,6,29,5,45,454.5,41.5,2.7,13.8,118.5,30.21,20.97
2018,6,29,6,0,543.0,49.0,2.8,14.4,161.0,34.12,24.73
2018,6,29,6,15,600.5,53.5,2.75,15.15,209.0,50.54,27.45
2018,6,29,6,30,658.0,58.0,2.7,15.9,257.0,95.11,49.92
2018,6,29,6,45,698.0,62.0,2.65,16.65,307.5,140.29,81.57
2018,6,29,7,0,738.0,66.0,2.6,17.4,358.0,189.94,121.82
2018,6,29,7,15,767.5,69.5,2.55,18.4,409.5,240.94,165.81
2018,6,29,7,30,797.0,73.0,2.5,19.4,461.0,294.92,212.68
2018,6,29,7,45,819.5,75.0,2.5,20.35,510.5,351.23,261.01
2018,6,29,8,0,842.0,77.0,2.5,21.3,560.0,405.78,306.79
2018,6,29,8,15,858.5,79.5,2.6,22.15,607.5,459.58,350.93
2018,6,29,8,30,875.0,82.0,2.7,23.0,655.0,514.02,394.1
2018,6,29,8,45,887.5,83.5,2.75,23.8,698.5,565.74,433.79
2018,6,29,9,0,900.0,85.0,2.8,24.6,742.0,617.22,471.97
2018,6,29,9,15,907.0,88.0,2.9,25.3,780.0,666.13,507.4
2018,6,29,9,30,914.0,91.0,3.0,26.0,818.0,713.87,540.26
2018,6,29,9,45,918.5,94.5,3.1,26.7,851.0,758.88,569.28
2018,6,29,10,0,923.0,98.0,3.2,27.4,884.0,802.11,596.67
2018,6,29,10,15,929.0,98.5,3.3,27.9,911.5,841.68,621.73
2018,6,29,10,30,935.0,99.0,3.4,28.4,939.0,879.18,645.18
2018,6,29,10,45,938.5,100.0,3.45,28.9,959.5,912.77,665.55
2018,6,29,11,0,942.0,101.0,3.5,29.4,980.0,943.81,684.12
2018,6,29,11,15,944.0,102.0,3.65,29.7,993.5,970.79,701.15
2018,6,29,11,30,946.0,103.0,3.8,30.0,1007.0,994.9,716.33
2018,6,29,11,45,946.5,103.0,3.9,30.3,1013.0,1013.6,727.74
2018,6,29,12,0,947.0,103.0,4.0,30.6,1019.0,1029.19,737.24
2018,6,29,12,15,945.5,104.0,4.1,30.65,1017.5,1040.64,744.93
2018,6,29,12,30,944.0,105.0,4.2,30.7,1016.0,1048.84,750.66
2018,6,29,12,45,940.5,106.5,4.35,30.8,1007.5,1052.27,753.61
2018,6,29,13,0,937.0,108.0,4.5,30.9,999.0,1052.39,754.56
2018,6,29,13,15,934.5,107.0,4.55,30.8,983.5,1047.64,752.52
2018,6,29,13,30,932.0,106.0,4.6,30.7,968.0,1039.6,748.49
2018,6,29,13,45,928.0,104.5,4.7,30.6,945.5,1026.31,741.45
2018,6,29,14,0,924.0,103.0,4.8,30.5,923.0,1009.84,732.73
2018,6,29,14,15,918.0,101.5,4.85,30.25,894.0,988.39,720.78
2018,6,29,14,30,912.0,100.0,4.9,30.0,865.0,964.04,706.89
2018,6,29,14,45,904.5,98.0,4.95,29.8,830.0,935.03,689.67
2018,6,29,15,0,897.0,96.0,5.0,29.6,795.0,903.48,670.62
2018,6,29,15,15,886.5,94.0,5.0,29.6,755.0,866.97,647.19
2018,6,29,15,30,876.0,92.0,5.0,29.6,715.0,828.47,622.22
2018,6,29,15,45,863.0,89.5,5.0,28.85,671.0,785.65,595.83
2018,6,29,16,0,850.0,87.0,5.0,28.1,627.0,741.44,567.98
2018,6,29,16,15,834.0,84.0,4.95,27.55,580.0,693.37,536.14
2018,6,29,16,30,818.0,81.0,4.9,27.0,533.0,647.65,505.44
2018,6,29,16,45,795.5,78.0,4.85,26.45,483.5,594.17,466.24
2018,6,29,17,0,773.0,75.0,4.8,25.9,434.0,541.1,426.21
2018,6,29,17,15,742.5,71.0,4.7,25.1,383.0,483.33,381.58
2018,6,29,17,30,712.0,67.0,4.6,24.3,332.0,427.31,336.82
2018,6,29,17,45,669.5,62.5,4.5,23.5,282.0,367.53,287.67
2018,6,29,18,0,627.0,58.0,4.4,22.7,232.0,312.21,240.6
2018,6,29,18,15,564.0,52.0,4.25,21.8,185.0,251.4,188.44
2018,6,29,18,30,501.0,46.0,4.1,20.9,138.0,196.85,140.88
2018,6,29,18,45,403.5,38.0,3.9,20.0,98.0,138.85,92.09
2018,6,29,19,0,306.0,30.0,3.7,19.1,58.0,91.27,50.67
2018,6,29,19,15,180.5,19.0,3.7,18.6,33.0,43.29,0.0
2018,6,29,19,30,55.0,8.0,3.7,18.1,8.0,11.82,0.0
2018,6,29,19,45,27.5,4.0,3.7,17.6,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,45,65.5,6.0,1.3,15.2,7.5,0.0,0.0
2018,6,30,5,0,131.0,12.0,1.3,15.5,15.0,11.8,0.0
2018,6,30,5,15,274.5,21.5,1.4,16.2,46.5,16.8,3.4
2018,6,30,5,30,418.0,31.0,1.5,16.9,78.0,23.34,13.99
2018,6,30,5,45,502.5,37.5,1.65,17.65,121.5,26.75,17.61
2018,6,30,6,0,587.0,44.0,1.8,18.4,165.0,32.79,23.14
2018,6,30,6,15,642.0,49.0,1.8,19.15,214.0,49.83,26.17
2018,6,30,6,30,697.0,54.0,1.8,19.9,263.0,93.68,46.64
2018,6,30,6,45,734.0,57.5,1.75,20.65,314.0,140.11,78.51
2018,6,30,7,0,771.0,61.0,1.7,21.4,365.0,190.67,118.87
2018,6,30,7,15,798.0,63.5,1.7,22.35,416.0,241.94,162.47
2018,6,30,7,30,825.0,66.0,1.7,23.3,467.0,299.42,211.36
2018,6,30,7,45,845.0,69.0,1.7,24.2,517.0,353.71,257.32
2018,6,30,8,0,865.0,72.0,1.7,25.1,567.0,409.45,303.1
2018,6,30,8,15,880.0,74.0,1.8,25.95,614.0,463.28,346.34
2018,6,30,8,30,895.0,76.0,1.9,26.8,661.0,517.57,388.43
2018,6,30,8,45,906.0,77.5,2.0,27.6,704.0,569.43,427.43
2018,6,30,9,0,917.0,79.0,2.1,28.4,747.0,620.89,464.83
2018,6,30,9,15,924.5,81.0,2.2,29.15,785.5,669.95,499.44
2018,6,30,9,30,932.0,83.0,2.3,29.9,824.0,717.83,531.21
2018,6,30,9,45,938.0,85.0,2.35,30.65,857.5,763.25,559.29
2018,6,30,10,0,944.0,87.0,2.4,31.4,891.0,806.94,585.76
2018,6,30,10,15,949.0,88.5,2.5,31.95,918.5,847.44,610.58
2018,6,30,10,30,954.0,90.0,2.6,32.5,946.0,885.76,633.75
2018,6,30,10,45,957.5,90.5,2.7,33.0,966.5,919.45,653.89
2018,6,30,11,0,961.0,91.0,2.8,33.5,987.0,950.54,672.28
2018,6,30,11,15,962.5,91.5,2.9,33.75,1000.0,977.04,688.41
2018,6,30,11,30,964.0,92.0,3.0,34.0,1013.0,1000.59,702.71
2018,6,30,11,45,964.5,92.5,3.05,34.25,1019.5,1020.11,714.14
2018,6,30,12,0,965.0,93.0,3.1,34.5,1026.0,1036.47,723.67
2018,6,30,12,15,962.0,94.5,3.2,34.55,1024.0,1047.15,730.79
2018,6,30,12,30,959.0,96.0,3.3,34.6,1022.0,1054.5,735.98
2018,6,30,12,45,953.0,99.5,3.4,34.7,1013.0,1057.53,738.48
2018,6,30,13,0,947.0,103.0,3.5,34.8,1004.0,1057.23,739.03
2018,6,30,13,15,944.0,102.0,3.55,34.75,988.0,1051.97,736.7
2018,6,30,13,30,941.0,101.0,3.6,34.7,972.0,1043.38,732.42
2018,6,30,13,45,936.5,100.5,3.65,34.65,949.5,1030.56,725.59
2018,6,30,14,0,932.0,100.0,3.7,34.6,927.0,1014.57,716.85
2018,6,30,14,15,925.5,99.0,3.7,34.45,898.0,993.05,704.62
2018,6,30,14,30,919.0,98.0,3.7,34.3,869.0,968.64,690.58
2018,6,30,14,45,911.0,96.5,3.75,34.15,834.0,939.57,673.81
2018,6,30,15,0,903.0,95.0,3.8,34.0,799.0,907.96,655.29
2018,6,30,15,15,892.5,93.0,3.8,34.0,759.0,871.3,632.64
2018,6,30,15,30,882.0,91.0,3.8,34.0,719.0,832.61,608.49
2018,6,30,15,45,867.0,89.5,3.9,33.3,674.0,789.1,582.91
2018,6,30,16,0,852.0,88.0,4.0,32.6,629.0,744.33,555.91
2018,6,30,16,15,831.0,86.5,4.1,31.9,580.5,697.53,526.84
2018,6,30,16,30,810.0,85.0,4.2,31.2,532.0,646.98,494.15
2018,6,30,16,45,783.5,82.5,4.35,30.5,481.5,591.86,455.48
2018,6,30,17,0,757.0,80.0,4.5,29.8,431.0,537.52,415.98
2018,6,30,17,15,720.0,76.5,4.6,28.65,379.0,477.52,371.5
2018,6,30,17,30,683.0,73.0,4.7,27.5,327.0,420.92,327.81
2018,6,30,17,45,631.0,68.5,4.8,26.4,276.0,358.43,277.86
2018,6,30,18,0,579.0,64.0,4.9,25.3,225.0,300.48,229.9
2018,6,30,18,15,508.5,57.5,4.85,24.15,178.0,239.03,178.26
2018,6,30,18,30,438.0,51.0,4.8,23.0,131.0,184.61,131.87
2018,6,30,18,45,338.0,40.5,4.75,21.85,91.5,126.67,84.12
2018,6,30,19,0,238.0,30.0,4.7,20.7,52.0,79.53,44.24
2018,6,30,19,15,138.5,18.0,4.6,20.1,29.0,36.95,0.0
2018,6,30,19,30,39.0,6.0,4.5,19.5,6.0,8.71,0.0
2018,6,30,19,45,19.5,3.0,4.45,18.95,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.35,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.5,3.8,14.15,6.0,0.0,0.0
2018,7,1,5,0,64.0,11.0,3.8,14.3,12.0,10.81,0.0
2018,7,1,5,15,161.5,23.5,3.9,14.85,38.5,18.39,3.74
2018,7,1,5,30,259.0,36.0,4.0,15.4,65.0,27.62,17.63
2018,7,1,5,45,338.5,47.5,4.1,15.9,105.0,35.94,25.71
2018,7,1,6,0,418.0,59.0,4.2,16.4,145.0,43.16,32.43
2018,7,1,6,15,477.5,67.5,4.2,16.95,191.0,58.51,36.65
2018,7,1,6,30,537.0,76.0,4.2,17.5,237.0,97.11,56.13
2018,7,1,6,45,581.0,83.0,4.25,18.1,286.5,139.1,85.33
2018,7,1,7,0,625.0,90.0,4.3,18.7,336.0,186.02,122.77
2018,7,1,7,15,658.0,95.5,4.25,19.3,386.0,233.82,163.57
2018,7,1,7,30,691.0,101.0,4.2,19.9,436.0,285.04,207.86
2018,7,1,7,45,716.0,105.5,4.15,20.5,485.0,335.87,251.84
2018,7,1,8,0,741.0,110.0,4.1,21.1,534.0,388.86,296.7
2018,7,1,8,15,761.0,113.5,4.1,21.65,580.5,442.91,341.38
2018,7,1,8,30,781.0,117.0,4.1,22.2,627.0,495.62,383.83
2018,7,1,8,45,797.0,120.0,4.1,22.8,671.0,546.62,423.69
2018,7,1,9,0,813.0,123.0,4.1,23.4,715.0,597.93,462.59
2018,7,1,9,15,830.5,123.5,4.15,23.9,756.0,647.89,499.79
2018,7,1,9,30,848.0,124.0,4.2,24.4,797.0,698.51,536.49
2018,7,1,9,45,864.5,121.5,4.2,24.9,832.5,744.07,567.43
2018,7,1,10,0,881.0,119.0,4.2,25.4,868.0,788.86,596.7
2018,7,1,10,15,886.5,121.0,4.3,25.75,895.5,828.12,622.49
2018,7,1,10,30,892.0,123.0,4.4,26.1,923.0,865.41,646.75
2018,7,1,10,45,895.5,124.5,4.45,26.45,943.5,898.35,667.66
2018,7,1,11,0,899.0,126.0,4.5,26.8,964.0,928.87,686.83
2018,7,1,11,15,901.0,127.5,4.65,26.95,978.0,955.46,704.56
2018,7,1,11,30,903.0,129.0,4.8,27.1,992.0,979.33,720.71
2018,7,1,11,45,903.0,130.0,4.9,27.3,998.0,997.97,732.92
2018,7,1,12,0,903.0,131.0,5.0,27.5,1004.0,1013.65,743.25
2018,7,1,12,15,898.5,134.0,5.1,27.5,1002.0,1023.85,750.67
2018,7,1,12,30,894.0,137.0,5.2,27.5,1000.0,1030.93,756.16
2018,7,1,12,45,886.5,140.5,5.25,27.45,990.0,1032.38,757.82
2018,7,1,13,0,879.0,144.0,5.3,27.4,980.0,1030.7,757.54
2018,7,1,13,15,874.5,143.5,5.4,27.2,964.0,1024.92,755.48
2018,7,1,13,30,870.0,143.0,5.5,27.0,948.0,1016.06,751.46
2018,7,1,13,45,863.5,142.5,5.55,26.75,925.5,1002.21,743.94
2018,7,1,14,0,857.0,142.0,5.6,26.5,903.0,985.46,734.53
2018,7,1,14,15,850.0,140.0,5.6,26.2,874.0,963.89,721.67
2018,7,1,14,30,843.0,138.0,5.6,25.9,845.0,945.15,710.79
2018,7,1,14,45,833.5,135.0,5.6,25.55,810.0,914.87,692.02
2018,7,1,15,0,824.0,132.0,5.6,25.2,775.0,882.31,671.59
2018,7,1,15,15,811.0,130.0,5.6,25.2,735.5,845.71,647.23
2018,7,1,15,30,798.0,128.0,5.6,25.2,696.0,807.42,621.51
2018,7,1,15,45,782.5,124.5,5.5,24.45,652.0,764.07,593.28
2018,7,1,16,0,767.0,121.0,5.4,23.7,608.0,719.66,563.86
2018,7,1,16,15,746.5,116.5,5.3,23.15,560.5,671.59,530.73
2018,7,1,16,30,726.0,112.0,5.2,22.6,513.0,621.51,494.05
