Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,16,45,698.5,107.5,5.15,22.05,463.5,567.14,453.27
2018,7,1,17,0,671.0,103.0,5.1,21.5,414.0,513.79,412.18
2018,7,1,17,15,633.5,97.0,5.05,20.85,363.5,454.76,365.6
2018,7,1,17,30,596.0,91.0,5.0,20.2,313.0,398.3,319.73
2018,7,1,17,45,546.5,83.5,4.9,19.55,263.5,337.85,269.39
2018,7,1,18,0,497.0,76.0,4.8,18.9,214.0,281.77,221.44
2018,7,1,18,15,429.5,66.5,4.65,18.25,168.5,222.24,170.18
2018,7,1,18,30,362.0,57.0,4.5,17.6,123.0,168.55,123.63
2018,7,1,18,45,272.5,44.0,4.4,16.95,85.5,114.75,78.4
2018,7,1,19,0,183.0,31.0,4.3,16.3,48.0,70.68,40.48
2018,7,1,19,15,104.5,18.0,4.25,15.95,26.5,32.84,0.0
2018,7,1,19,30,26.0,5.0,4.2,15.6,5.0,6.8,0.0
2018,7,1,19,45,13.0,2.5,4.2,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,2.15,13.5,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.3,13.7,8.0,6.88,0.0
2018,7,2,5,15,92.0,21.0,2.4,14.15,30.0,16.32,2.15
2018,7,2,5,30,153.0,35.0,2.5,14.6,52.0,26.8,16.96
2018,7,2,5,45,217.5,52.0,2.6,15.0,89.0,39.22,28.66
2018,7,2,6,0,282.0,69.0,2.7,15.4,126.0,51.06,39.53
2018,7,2,6,15,328.0,84.0,2.7,15.9,168.0,68.68,47.86
2018,7,2,6,30,374.0,99.0,2.7,16.4,210.0,104.21,68.44
2018,7,2,6,45,409.5,112.5,2.7,16.9,255.0,142.36,95.74
2018,7,2,7,0,445.0,126.0,2.7,17.4,300.0,184.48,129.12
2018,7,2,7,15,496.5,133.5,2.7,17.95,353.0,229.1,165.48
2018,7,2,7,30,548.0,141.0,2.7,18.5,406.0,279.13,206.98
2018,7,2,7,45,582.5,147.5,2.7,19.0,456.0,327.58,247.74
2018,7,2,8,0,617.0,154.0,2.7,19.5,506.0,379.25,290.47
2018,7,2,8,15,641.5,160.0,2.7,20.05,553.0,429.14,330.99
2018,7,2,8,30,666.0,166.0,2.7,20.6,600.0,480.86,371.85
2018,7,2,8,45,687.0,169.5,2.7,21.15,644.0,529.98,409.69
2018,7,2,9,0,708.0,173.0,2.7,21.7,688.0,580.09,447.21
2018,7,2,9,15,696.0,189.5,2.75,22.15,718.0,622.07,477.66
2018,7,2,9,30,684.0,206.0,2.8,22.6,748.0,661.78,505.65
2018,7,2,9,45,660.5,229.5,2.9,23.05,771.0,697.44,529.97
2018,7,2,10,0,637.0,253.0,3.0,23.5,794.0,729.86,551.46
2018,7,2,10,15,649.0,255.0,3.05,23.9,821.5,767.09,576.79
2018,7,2,10,30,661.0,257.0,3.1,24.3,849.0,803.49,601.12
2018,7,2,10,45,671.5,258.5,3.2,24.65,872.0,837.08,623.6
2018,7,2,11,0,682.0,260.0,3.3,25.0,895.0,869.35,644.97
2018,7,2,11,15,688.0,259.5,3.4,25.25,908.5,894.05,661.33
2018,7,2,11,30,694.0,259.0,3.5,25.5,922.0,916.84,676.23
2018,7,2,11,45,698.0,258.5,3.6,25.75,929.0,935.67,688.31
2018,7,2,12,0,702.0,258.0,3.7,26.0,936.0,952.26,698.98
2018,7,2,12,15,702.5,257.5,3.85,26.05,935.5,963.03,706.73
2018,7,2,12,30,703.0,257.0,4.0,26.1,935.0,971.26,712.92
2018,7,2,12,45,702.5,255.0,4.1,26.2,927.5,974.38,715.4
2018,7,2,13,0,702.0,253.0,4.2,26.3,920.0,974.83,716.25
2018,7,2,13,15,697.0,250.0,4.35,26.1,903.5,967.08,712.86
2018,7,2,13,30,692.0,247.0,4.5,25.9,887.0,956.7,707.8
2018,7,2,13,45,684.0,243.5,4.6,25.7,863.5,940.29,698.65
2018,7,2,14,0,676.0,240.0,4.7,25.5,840.0,921.48,688.03
2018,7,2,14,15,667.0,236.0,4.8,25.05,812.0,898.92,675.46
2018,7,2,14,30,658.0,232.0,4.9,24.6,784.0,874.24,661.32
2018,7,2,14,45,646.0,227.0,5.0,24.2,750.0,843.82,642.53
2018,7,2,15,0,634.0,222.0,5.1,23.8,716.0,811.74,622.27
2018,7,2,15,15,619.0,215.0,5.1,23.8,677.0,773.53,595.88
2018,7,2,15,30,604.0,208.0,5.1,23.8,638.0,734.23,568.42
2018,7,2,15,45,587.0,200.0,5.2,22.65,596.0,691.44,540.87
2018,7,2,16,0,570.0,192.0,5.3,21.5,554.0,645.47,510.21
2018,7,2,16,15,550.5,182.0,5.25,20.9,509.5,598.22,476.14
2018,7,2,16,30,531.0,172.0,5.2,20.3,465.0,551.19,441.49
2018,7,2,16,45,506.0,160.5,5.15,19.75,418.5,499.56,402.35
2018,7,2,17,0,481.0,149.0,5.1,19.2,372.0,449.13,363.21
2018,7,2,17,15,450.0,136.0,5.0,18.55,325.5,395.32,320.44
2018,7,2,17,30,419.0,123.0,4.9,17.9,279.0,343.79,278.44
2018,7,2,17,45,380.5,108.0,4.8,17.3,233.5,289.36,233.04
2018,7,2,18,0,342.0,93.0,4.7,16.7,188.0,238.43,189.58
2018,7,2,18,15,292.0,77.0,4.6,16.2,146.5,186.32,144.62
2018,7,2,18,30,242.0,61.0,4.5,15.7,105.0,139.33,103.81
2018,7,2,18,45,183.0,44.5,4.4,15.2,72.0,95.02,66.0
2018,7,2,19,0,124.0,28.0,4.3,14.7,39.0,57.01,32.65
2018,7,2,19,15,70.0,16.0,4.25,14.45,21.5,25.59,0.0
2018,7,2,19,30,16.0,4.0,4.2,14.2,4.0,5.09,0.0
2018,7,2,19,45,8.0,2.0,4.15,13.9,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,4,45,27.5,5.5,2.9,12.45,6.0,0.0,0.0
2018,7,3,5,0,55.0,11.0,3.0,12.7,12.0,10.81,0.0
2018,7,3,5,15,162.5,25.0,3.05,13.15,40.0,19.73,3.02
2018,7,3,5,30,270.0,39.0,3.1,13.6,68.0,30.2,19.85
2018,7,3,5,45,344.0,48.0,3.15,14.0,104.5,36.65,26.51
2018,7,3,6,0,418.0,57.0,3.2,14.4,141.0,41.51,31.24
2018,7,3,6,15,365.0,65.0,3.15,14.85,153.5,53.92,35.39
2018,7,3,6,30,312.0,73.0,3.1,15.3,166.0,78.24,49.32
2018,7,3,6,45,385.0,90.5,3.05,15.75,226.5,120.49,79.14
2018,7,3,7,0,458.0,108.0,3.0,16.2,287.0,171.01,118.21
2018,7,3,7,15,547.5,112.0,3.0,16.8,355.0,221.24,158.21
2018,7,3,7,30,637.0,116.0,3.0,17.4,423.0,281.36,207.5
2018,7,3,7,45,709.0,109.5,3.0,18.0,485.5,335.45,252.97
2018,7,3,8,0,781.0,103.0,3.0,18.6,548.0,399.0,305.61
2018,7,3,8,15,801.5,105.5,3.0,19.15,595.5,451.89,349.61
2018,7,3,8,30,822.0,108.0,3.0,19.7,643.0,505.95,393.23
2018,7,3,8,45,839.0,109.5,3.0,20.3,687.5,558.12,434.02
2018,7,3,9,0,856.0,111.0,3.0,20.9,732.0,612.31,474.95
2018,7,3,9,15,858.5,117.5,3.05,21.35,769.0,659.9,510.18
2018,7,3,9,30,861.0,124.0,3.1,21.8,806.0,706.02,543.4
2018,7,3,9,45,858.5,131.5,3.15,22.25,836.0,747.84,571.84
2018,7,3,10,0,856.0,139.0,3.2,22.7,866.0,787.46,597.71
2018,7,3,10,15,865.5,139.0,3.3,23.1,894.5,827.3,623.83
2018,7,3,10,30,875.0,139.0,3.4,23.5,923.0,865.48,648.58
2018,7,3,10,45,883.0,139.0,3.5,23.85,945.5,900.51,671.14
2018,7,3,11,0,891.0,139.0,3.6,24.2,968.0,933.41,692.16
2018,7,3,11,15,895.5,138.5,3.75,24.4,982.5,960.33,709.83
2018,7,3,11,30,900.0,138.0,3.9,24.6,997.0,984.63,725.81
2018,7,3,11,45,903.5,137.0,4.0,24.8,1004.5,1004.75,738.75
2018,7,3,12,0,907.0,136.0,4.1,25.0,1012.0,1022.01,749.89
2018,7,3,12,15,903.0,138.5,4.2,25.05,1010.0,1032.37,757.03
2018,7,3,12,30,899.0,141.0,4.3,25.1,1008.0,1039.6,762.25
2018,7,3,12,45,891.0,144.5,4.4,25.15,997.5,1040.68,763.55
2018,7,3,13,0,883.0,148.0,4.5,25.2,987.0,1038.61,762.93
2018,7,3,13,15,881.0,146.0,4.6,25.15,972.0,1033.9,761.14
2018,7,3,13,30,879.0,144.0,4.7,25.1,957.0,1026.05,757.56
2018,7,3,13,45,875.0,141.5,4.75,25.0,934.5,1012.61,750.05
2018,7,3,14,0,871.0,139.0,4.8,24.9,912.0,996.15,740.6
2018,7,3,14,15,865.0,136.5,4.85,24.7,883.0,974.84,728.2
2018,7,3,14,30,859.0,134.0,4.9,24.5,854.0,950.77,713.92
2018,7,3,14,45,850.5,131.5,4.95,24.3,819.5,926.99,699.79
2018,7,3,15,0,842.0,129.0,5.0,24.1,785.0,895.45,680.18
2018,7,3,15,15,830.0,126.0,5.0,24.1,745.0,858.15,655.57
2018,7,3,15,30,818.0,123.0,5.0,24.1,705.0,819.04,629.52
2018,7,3,15,45,804.5,119.5,4.9,23.45,661.5,776.61,601.92
2018,7,3,16,0,791.0,116.0,4.8,22.8,618.0,732.92,573.03
2018,7,3,16,15,774.0,111.0,4.75,22.4,571.0,684.07,539.56
2018,7,3,16,30,757.0,106.0,4.7,22.0,524.0,634.71,503.94
2018,7,3,16,45,732.5,101.5,4.6,21.6,474.5,582.45,464.54
2018,7,3,17,0,708.0,97.0,4.5,21.2,425.0,529.32,423.51
2018,7,3,17,15,674.0,91.0,4.45,20.65,374.0,470.41,377.19
2018,7,3,17,30,640.0,85.0,4.4,20.1,323.0,413.69,331.19
2018,7,3,17,45,594.0,78.5,4.3,19.55,273.5,353.64,281.15
2018,7,3,18,0,548.0,72.0,4.2,19.0,224.0,297.55,233.05
2018,7,3,18,15,481.5,63.5,4.05,18.35,177.5,236.74,180.63
2018,7,3,18,30,415.0,55.0,3.9,17.7,131.0,182.57,133.39
2018,7,3,18,45,319.5,44.0,3.8,17.1,92.0,125.59,85.38
2018,7,3,19,0,224.0,33.0,3.7,16.5,53.0,80.23,45.83
2018,7,3,19,15,125.0,19.0,3.65,16.1,29.0,36.4,0.0
2018,7,3,19,30,26.0,5.0,3.6,15.7,5.0,6.8,0.0
2018,7,3,19,45,13.0,2.5,3.55,15.25,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,4,4,45,31.0,5.5,2.8,12.05,6.0,0.0,0.0
2018,7,4,5,0,62.0,11.0,3.0,12.3,12.0,10.81,0.0
2018,7,4,5,15,176.5,24.0,3.15,12.75,40.0,18.92,1.8
2018,7,4,5,30,291.0,37.0,3.3,13.2,68.0,29.58,19.29
2018,7,4,5,45,301.0,40.5,3.5,13.7,87.0,29.63,20.38
2018,7,4,6,0,311.0,44.0,3.7,14.2,106.0,30.08,21.12
2018,7,4,6,15,155.5,47.0,3.7,14.65,78.0,36.19,23.3
2018,7,4,6,30,0.0,50.0,3.7,15.1,50.0,48.3,35.54
2018,7,4,6,45,1.5,72.5,3.65,15.6,73.0,70.0,53.7
2018,7,4,7,0,3.0,95.0,3.6,16.1,96.0,91.28,71.2
2018,7,4,7,15,16.0,129.5,3.6,16.55,137.0,126.23,99.34
2018,7,4,7,30,29.0,164.0,3.6,17.0,178.0,159.74,125.98
2018,7,4,7,45,101.0,184.5,3.55,17.5,240.5,202.32,158.67
2018,7,4,8,0,173.0,205.0,3.5,18.0,303.0,255.67,200.43
2018,7,4,8,15,250.5,220.5,3.5,18.5,376.0,311.66,244.4
2018,7,4,8,30,328.0,236.0,3.5,19.0,449.0,378.56,296.66
2018,7,4,8,45,512.5,201.0,3.55,19.5,560.0,463.19,363.15
2018,7,4,9,0,697.0,166.0,3.6,20.0,671.0,565.8,442.47
2018,7,4,9,15,772.5,145.0,3.6,20.45,733.0,629.21,490.44
2018,7,4,9,30,848.0,124.0,3.6,20.9,795.0,696.49,540.46
2018,7,4,9,45,868.0,121.5,3.65,21.35,833.5,744.67,573.8
2018,7,4,10,0,888.0,119.0,3.7,21.8,872.0,792.37,605.63
2018,7,4,10,15,897.0,118.5,3.8,22.15,900.5,832.44,632.18
2018,7,4,10,30,906.0,118.0,3.9,22.5,929.0,870.72,657.32
2018,7,4,10,45,914.0,116.5,4.0,22.85,951.0,905.21,679.69
2018,7,4,11,0,922.0,115.0,4.1,23.2,973.0,937.46,700.43
2018,7,4,11,15,927.0,114.5,4.2,23.4,988.0,965.53,718.71
2018,7,4,11,30,932.0,114.0,4.3,23.6,1003.0,990.91,735.19
2018,7,4,11,45,935.5,113.0,4.4,23.8,1010.5,1011.54,748.52
2018,7,4,12,0,939.0,112.0,4.5,24.0,1018.0,1029.19,759.96
2018,7,4,12,15,939.5,111.5,4.55,24.05,1017.5,1041.3,768.04
2018,7,4,12,30,940.0,111.0,4.6,24.1,1017.0,1050.19,774.23
2018,7,4,12,45,939.5,110.0,4.7,24.15,1009.0,1054.31,777.87
2018,7,4,13,0,939.0,109.0,4.8,24.2,1001.0,1055.11,779.45
2018,7,4,13,15,938.5,107.0,4.8,24.15,986.5,1051.54,777.66
2018,7,4,13,30,938.0,105.0,4.8,24.1,972.0,1044.61,773.78
2018,7,4,13,45,936.0,103.0,4.8,24.05,950.5,1032.88,766.82
2018,7,4,14,0,934.0,101.0,4.8,24.0,929.0,1017.89,757.8
2018,7,4,14,15,929.0,99.0,4.8,23.85,900.5,996.84,745.08
2018,7,4,14,30,924.0,97.0,4.8,23.7,872.0,972.81,730.39
2018,7,4,14,45,917.5,95.0,4.75,23.55,837.5,944.55,712.41
2018,7,4,15,0,911.0,93.0,4.7,23.4,803.0,913.64,692.6
2018,7,4,15,15,901.0,91.5,4.7,23.4,763.5,877.78,669.21
2018,7,4,15,30,891.0,90.0,4.7,23.4,724.0,839.83,644.21
2018,7,4,15,45,879.0,87.0,4.7,22.85,679.5,796.78,616.7
2018,7,4,16,0,867.0,84.0,4.7,22.3,635.0,752.21,587.66
2018,7,4,16,15,852.0,81.0,4.65,21.85,587.5,704.2,555.12
2018,7,4,16,30,837.0,78.0,4.6,21.4,540.0,655.38,521.43
2018,7,4,16,45,816.0,75.0,4.55,20.95,490.5,604.99,483.95
2018,7,4,17,0,795.0,72.0,4.5,20.5,441.0,551.83,442.98
2018,7,4,17,15,765.5,68.5,4.45,19.9,389.5,494.06,397.36
2018,7,4,17,30,736.0,65.0,4.4,19.3,338.0,437.89,351.49
2018,7,4,17,45,693.5,61.0,4.3,18.7,287.5,377.35,300.59
2018,7,4,18,0,651.0,57.0,4.2,18.1,237.0,320.29,251.03
2018,7,4,18,15,589.0,51.0,3.95,17.45,189.0,259.38,197.53
2018,7,4,18,30,527.0,45.0,3.7,16.8,141.0,203.69,147.89
2018,7,4,18,45,429.5,37.0,3.45,16.15,100.0,144.18,96.81
2018,7,4,19,0,332.0,29.0,3.2,15.5,59.0,95.16,52.94
2018,7,4,19,15,191.5,17.5,3.1,15.1,32.5,43.24,0.0
2018,7,4,19,30,51.0,6.0,3.0,14.7,6.0,9.6,0.0
2018,7,4,19,45,25.5,3.0,2.85,14.35,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,5,4,45,51.0,5.0,1.65,10.75,6.0,0.0,0.0
2018,7,5,5,0,102.0,10.0,1.8,11.1,12.0,9.83,0.0
2018,7,5,5,15,250.0,20.5,2.0,11.8,42.5,16.21,0.0
2018,7,5,5,30,398.0,31.0,2.2,12.5,73.0,23.75,14.38
2018,7,5,5,45,476.0,37.5,2.45,13.2,113.5,27.1,18.21
2018,7,5,6,0,554.0,44.0,2.7,13.9,154.0,30.32,21.37
2018,7,5,6,15,536.5,54.0,2.65,14.45,185.5,45.12,26.8
2018,7,5,6,30,519.0,64.0,2.6,15.0,217.0,82.58,45.81
2018,7,5,6,45,530.0,76.0,2.6,15.6,257.5,123.7,75.57
2018,7,5,7,0,541.0,88.0,2.6,16.2,298.0,166.27,110.73
2018,7,5,7,15,654.0,82.5,2.5,16.85,371.5,218.25,151.77
2018,7,5,7,30,767.0,77.0,2.4,17.5,445.0,284.44,205.94
2018,7,5,7,45,814.0,75.0,2.35,18.1,503.0,340.51,254.18
2018,7,5,8,0,861.0,73.0,2.3,18.7,561.0,404.08,307.43
2018,7,5,8,15,876.0,75.0,2.2,19.35,608.0,457.83,351.91
2018,7,5,8,30,891.0,77.0,2.1,20.0,655.0,512.06,395.11
2018,7,5,8,45,903.5,78.5,1.95,20.65,699.0,564.71,435.24
2018,7,5,9,0,916.0,80.0,1.8,21.3,743.0,617.12,473.45
2018,7,5,9,15,926.0,81.0,1.75,21.95,782.5,666.98,508.86
2018,7,5,9,30,936.0,82.0,1.7,22.6,822.0,715.88,541.45
2018,7,5,9,45,943.5,83.0,1.65,23.25,856.0,761.8,569.77
2018,7,5,10,0,951.0,84.0,1.6,23.9,890.0,806.11,596.37
2018,7,5,10,15,955.5,85.0,1.55,24.55,917.0,846.21,619.61
2018,7,5,10,30,960.0,86.0,1.5,25.2,944.0,884.08,640.96
2018,7,5,10,45,963.5,86.5,1.5,25.8,965.0,918.19,660.28
2018,7,5,11,0,967.0,87.0,1.5,26.4,986.0,949.68,677.73
2018,7,5,11,15,969.5,87.0,1.55,26.9,1000.0,977.0,693.4
2018,7,5,11,30,972.0,87.0,1.6,27.4,1014.0,1001.36,707.21
2018,7,5,11,45,973.0,87.5,1.7,27.85,1021.0,1021.74,719.42
2018,7,5,12,0,974.0,88.0,1.8,28.3,1028.0,1038.93,729.72
2018,7,5,12,15,969.5,91.0,1.9,28.6,1026.0,1049.98,736.76
2018,7,5,12,30,965.0,94.0,2.0,28.9,1024.0,1057.64,741.84
2018,7,5,12,45,957.0,97.5,2.15,29.15,1013.5,1058.92,743.89
2018,7,5,13,0,949.0,101.0,2.3,29.4,1003.0,1056.82,743.91
2018,7,5,13,15,946.0,100.5,2.45,29.5,987.5,1052.26,742.9
2018,7,5,13,30,943.0,100.0,2.6,29.6,972.0,1044.36,739.81
2018,7,5,13,45,940.0,98.5,2.7,29.7,950.0,1032.12,733.54
2018,7,5,14,0,937.0,97.0,2.8,29.8,928.0,1016.63,725.27
2018,7,5,14,15,931.5,95.5,2.9,29.7,899.0,995.59,714.06
2018,7,5,14,30,926.0,94.0,3.0,29.6,870.0,971.58,700.89
2018,7,5,14,45,919.0,91.5,3.1,29.5,835.0,942.27,684.19
2018,7,5,15,0,912.0,89.0,3.2,29.4,800.0,910.34,665.61
2018,7,5,15,15,902.0,87.5,3.2,29.4,760.0,874.44,643.31
2018,7,5,15,30,892.0,86.0,3.2,29.4,720.0,836.45,619.45
2018,7,5,15,45,879.0,83.5,3.25,28.95,675.5,793.11,593.02
2018,7,5,16,0,866.0,81.0,3.3,28.5,631.0,748.32,565.12
2018,7,5,16,15,849.0,78.0,3.25,28.1,582.5,698.89,532.87
2018,7,5,16,30,832.0,75.0,3.2,27.7,534.0,648.82,499.6
2018,7,5,16,45,810.5,72.0,3.2,27.35,484.5,595.55,461.67
2018,7,5,17,0,789.0,69.0,3.2,27.0,435.0,545.1,424.12
2018,7,5,17,15,758.0,65.5,3.1,26.3,383.5,486.81,379.8
2018,7,5,17,30,727.0,62.0,3.0,25.6,332.0,430.28,335.32
2018,7,5,17,45,630.5,59.0,2.9,24.95,268.0,347.63,269.44
2018,7,5,18,0,534.0,56.0,2.8,24.3,204.0,274.92,210.07
2018,7,5,18,15,417.0,45.5,2.6,23.35,147.0,195.81,145.53
2018,7,5,18,30,300.0,35.0,2.4,22.4,90.0,128.79,90.95
2018,7,5,18,45,233.5,27.0,2.2,21.4,62.0,88.52,57.41
2018,7,5,19,0,167.0,19.0,2.0,20.4,34.0,55.53,28.94
2018,7,5,19,15,91.5,11.0,2.2,20.0,18.5,23.69,0.0
2018,7,5,19,30,16.0,3.0,2.4,19.6,3.0,4.11,0.0
2018,7,5,19,45,8.0,1.5,2.65,19.2,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.45,15.8,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.5,15.9,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,2.5,16.1,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,2.5,16.3,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,2.55,16.5,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,2.6,16.7,7.0,6.75,0.3
2018,7,6,6,15,0.0,9.0,2.55,17.05,9.0,8.68,1.7
2018,7,6,6,30,0.0,11.0,2.5,17.4,11.0,10.61,3.35
2018,7,6,6,45,2.5,32.5,2.5,17.7,33.5,31.67,21.05
2018,7,6,7,0,5.0,54.0,2.5,18.0,56.0,53.05,38.78
2018,7,6,7,15,18.0,105.0,2.5,18.45,113.5,102.75,79.27
2018,7,6,7,30,31.0,156.0,2.5,18.9,171.0,153.26,119.66
2018,7,6,7,45,15.5,118.5,2.55,19.35,126.0,118.91,91.8
2018,7,6,8,0,0.0,81.0,2.6,19.8,81.0,78.36,58.77
2018,7,6,8,15,0.0,90.5,2.5,20.4,90.5,87.58,65.93
2018,7,6,8,30,0.0,100.0,2.4,21.0,100.0,96.72,72.9
2018,7,6,8,45,0.0,80.5,2.3,21.6,80.5,77.92,57.45
2018,7,6,9,0,0.0,61.0,2.2,22.2,61.0,59.03,42.06
2018,7,6,9,15,0.0,73.0,2.2,22.95,73.0,70.68,51.12
2018,7,6,9,30,0.0,85.0,2.2,23.7,85.0,82.33,60.06
2018,7,6,9,45,138.0,158.0,2.2,24.45,275.0,251.37,194.44
2018,7,6,10,0,276.0,231.0,2.2,25.2,465.0,433.22,331.2
2018,7,6,10,15,414.5,234.5,2.25,26.2,598.5,559.2,422.33
2018,7,6,10,30,553.0,238.0,2.3,27.2,732.0,694.09,516.18
2018,7,6,10,45,674.0,202.0,2.35,28.15,818.5,783.19,575.84
2018,7,6,11,0,795.0,166.0,2.4,29.1,905.0,875.64,633.89
2018,7,6,11,15,835.5,145.0,2.55,29.65,932.0,910.5,655.07
2018,7,6,11,30,876.0,124.0,2.7,30.2,959.0,947.48,677.98
2018,7,6,11,45,896.0,113.5,2.8,30.75,972.5,973.63,693.41
2018,7,6,12,0,916.0,103.0,2.9,31.3,986.0,997.31,707.34
2018,7,6,12,15,918.0,102.0,3.1,31.45,986.5,1010.15,716.4
2018,7,6,12,30,920.0,101.0,3.3,31.6,987.0,1019.86,723.63
2018,7,6,12,45,921.0,99.0,3.45,31.75,980.0,1024.36,727.25
2018,7,6,13,0,922.0,97.0,3.6,31.9,973.0,1025.59,728.92
2018,7,6,13,15,910.5,101.5,3.7,31.85,955.0,1017.77,725.18
2018,7,6,13,30,899.0,106.0,3.8,31.8,937.0,1006.86,719.58
2018,7,6,13,45,873.5,117.5,3.95,31.8,909.0,986.47,708.09
2018,7,6,14,0,848.0,129.0,4.1,31.8,881.0,963.61,694.99
2018,7,6,14,15,871.0,112.0,4.2,31.6,862.5,955.23,691.62
2018,7,6,14,30,894.0,95.0,4.3,31.4,844.0,942.73,685.49
2018,7,6,14,45,890.5,91.5,4.35,31.15,811.5,916.29,670.06
2018,7,6,15,0,887.0,88.0,4.4,30.9,779.0,887.13,652.79
2018,7,6,15,15,878.5,85.0,4.4,30.9,740.0,851.61,630.24
2018,7,6,15,30,870.0,82.0,4.4,30.9,701.0,813.97,606.11
2018,7,6,15,45,858.0,79.5,4.45,30.1,657.5,772.16,580.92
2018,7,6,16,0,846.0,77.0,4.5,29.3,614.0,728.88,554.19
2018,7,6,16,15,810.0,81.0,4.45,28.75,563.0,674.31,517.96
2018,7,6,16,30,774.0,85.0,4.4,28.2,512.0,623.83,483.72
2018,7,6,16,45,761.0,79.0,4.4,27.6,465.5,574.92,448.56
2018,7,6,17,0,748.0,73.0,4.4,27.0,419.0,525.62,411.92
2018,7,6,17,15,724.5,67.5,4.25,26.25,370.5,471.08,369.96
2018,7,6,17,30,701.0,62.0,4.1,25.5,322.0,417.63,327.42
2018,7,6,17,45,651.0,59.0,4.0,24.75,272.0,356.67,277.66
2018,7,6,18,0,601.0,56.0,3.9,24.0,222.0,300.88,230.61
2018,7,6,18,15,524.0,51.0,3.8,23.35,174.5,237.72,177.14
2018,7,6,18,30,447.0,46.0,3.7,22.7,127.0,182.31,129.71
2018,7,6,18,45,350.0,37.5,3.55,22.0,89.0,126.61,83.42
2018,7,6,19,0,253.0,29.0,3.4,21.3,51.0,81.38,44.22
2018,7,6,19,15,145.5,17.0,3.4,20.95,28.0,37.03,0.0
2018,7,6,19,30,38.0,5.0,3.4,20.6,5.0,7.66,0.0
2018,7,6,19,45,19.0,2.5,3.35,20.25,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,18.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,7,4,45,48.0,5.0,2.15,14.9,5.5,0.0,0.0
2018,7,7,5,0,96.0,10.0,2.4,15.1,11.0,9.83,0.0
2018,7,7,5,15,243.5,19.5,2.45,15.6,40.0,15.4,0.0
2018,7,7,5,30,391.0,29.0,2.5,16.1,69.0,22.04,12.55
2018,7,7,5,45,480.0,36.0,2.6,16.55,111.5,25.94,16.88
2018,7,7,6,0,569.0,43.0,2.7,17.0,154.0,32.4,22.87
2018,7,7,6,15,625.0,47.5,2.7,17.75,202.0,42.08,24.22
2018,7,7,6,30,681.0,52.0,2.7,18.5,250.0,84.27,41.34
2018,7,7,6,45,720.0,56.0,2.7,19.3,301.0,130.34,71.88
2018,7,7,7,0,759.0,60.0,2.7,20.1,352.0,180.78,111.77
2018,7,7,7,15,786.5,63.0,2.75,20.85,403.0,231.93,155.61
2018,7,7,7,30,814.0,66.0,2.8,21.6,454.0,289.36,205.3
2018,7,7,7,45,835.0,68.5,2.85,22.4,504.0,343.04,251.84
2018,7,7,8,0,856.0,71.0,2.9,23.2,554.0,398.31,298.57
2018,7,7,8,15,871.5,72.5,3.0,23.85,601.0,451.6,342.78
2018,7,7,8,30,887.0,74.0,3.1,24.5,648.0,505.42,386.02
2018,7,7,8,45,899.0,75.5,3.2,25.15,691.5,557.65,426.71
2018,7,7,9,0,911.0,77.0,3.3,25.8,735.0,609.61,465.9
2018,7,7,9,15,920.0,79.0,3.4,26.35,774.5,659.63,502.68
2018,7,7,9,30,929.0,81.0,3.5,26.9,814.0,708.63,536.93
2018,7,7,9,45,936.0,82.0,3.55,27.4,847.5,753.98,566.54
2018,7,7,10,0,943.0,83.0,3.6,27.9,881.0,797.71,594.62
2018,7,7,10,15,948.5,83.5,3.7,28.25,908.5,837.92,620.56
2018,7,7,10,30,954.0,84.0,3.8,28.6,936.0,875.98,644.86
2018,7,7,10,45,958.0,85.0,3.85,28.95,957.5,910.93,666.64
2018,7,7,11,0,962.0,86.0,3.9,29.3,979.0,943.3,686.59
2018,7,7,11,15,964.0,86.0,4.0,29.5,992.5,970.12,703.52
2018,7,7,11,30,966.0,86.0,4.1,29.7,1006.0,994.0,718.57
2018,7,7,11,45,967.5,85.5,4.15,29.9,1012.5,1013.83,730.73
2018,7,7,12,0,969.0,85.0,4.2,30.1,1019.0,1030.49,740.92
2018,7,7,12,15,963.0,89.5,4.25,30.2,1017.0,1041.61,747.93
2018,7,7,12,30,957.0,94.0,4.3,30.3,1015.0,1049.33,752.89
2018,7,7,12,45,947.0,100.0,4.35,30.4,1005.0,1051.22,754.24
2018,7,7,13,0,937.0,106.0,4.4,30.5,995.0,1049.76,753.58
2018,7,7,13,15,895.5,127.0,4.45,30.45,966.0,1028.94,741.01
2018,7,7,13,30,854.0,148.0,4.5,30.4,937.0,1005.23,726.69
2018,7,7,13,45,691.0,225.5,4.6,30.35,854.0,928.78,677.76
2018,7,7,14,0,528.0,303.0,4.7,30.3,771.0,841.14,617.0
2018,7,7,14,15,646.0,235.0,4.75,30.05,789.0,878.23,648.11
2018,7,7,14,30,764.0,167.0,4.8,29.8,807.0,902.29,666.07
2018,7,7,14,45,626.5,218.0,4.9,29.55,728.5,817.21,609.84
2018,7,7,15,0,489.0,269.0,5.0,29.3,650.0,730.1,547.65
2018,7,7,15,15,606.5,208.5,5.0,29.3,656.0,756.71,571.08
2018,7,7,15,30,724.0,148.0,5.0,29.3,662.0,770.9,583.32
2018,7,7,15,45,734.0,134.0,5.1,28.5,627.0,738.89,564.26
2018,7,7,16,0,744.0,120.0,5.2,27.7,592.0,702.16,541.65
2018,7,7,16,15,713.0,117.0,5.2,27.05,541.0,649.1,505.59
2018,7,7,16,30,682.0,114.0,5.2,26.4,490.0,594.93,466.69
2018,7,7,16,45,721.5,93.5,5.2,25.8,457.5,565.88,446.62
2018,7,7,17,0,761.0,73.0,5.2,25.2,425.0,533.31,422.7
2018,7,7,17,15,745.5,67.0,5.1,24.35,378.0,481.88,382.66
2018,7,7,17,30,730.0,61.0,5.0,23.5,331.0,430.74,341.42
2018,7,7,17,45,691.5,56.5,4.9,22.7,281.5,371.71,292.41
2018,7,7,18,0,653.0,52.0,4.8,21.9,232.0,315.78,244.37
2018,7,7,18,15,595.0,46.5,4.6,21.1,185.0,255.63,192.0
2018,7,7,18,30,537.0,41.0,4.4,20.3,138.0,202.14,144.53
2018,7,7,18,45,444.5,34.0,4.25,19.55,98.0,144.37,95.13
2018,7,7,19,0,352.0,27.0,4.1,18.8,58.0,96.6,51.91
2018,7,7,19,15,204.5,16.5,4.05,18.35,32.0,41.04,0.0
2018,7,7,19,30,57.0,6.0,4.0,17.9,6.0,10.01,0.0
2018,7,7,19,45,28.5,3.0,3.95,17.45,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,3.4,12.95,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,3.5,13.1,10.0,8.85,0.0
2018,7,8,5,15,241.0,19.0,3.5,13.65,39.0,15.0,0.0
2018,7,8,5,30,388.0,29.0,3.5,14.2,68.0,22.13,12.66
2018,7,8,5,45,476.0,35.5,3.55,14.7,110.0,25.58,16.69
2018,7,8,6,0,564.0,42.0,3.6,15.2,152.0,31.54,22.28
2018,7,8,6,15,619.5,47.5,3.6,16.0,200.0,41.07,24.29
2018,7,8,6,30,675.0,53.0,3.6,16.8,248.0,83.76,41.71
2018,7,8,6,45,712.5,57.0,3.6,17.55,298.5,129.29,71.95
2018,7,8,7,0,750.0,61.0,3.6,18.3,349.0,179.05,111.6
2018,7,8,7,15,777.0,64.5,3.65,19.0,399.5,230.05,155.71
2018,7,8,7,30,804.0,68.0,3.7,19.7,450.0,283.78,203.04
2018,7,8,7,45,823.5,70.5,3.7,20.35,499.0,339.97,252.24
2018,7,8,8,0,843.0,73.0,3.7,21.0,548.0,394.09,298.85
2018,7,8,8,15,858.5,75.5,3.75,21.65,595.0,447.67,343.85
2018,7,8,8,30,874.0,78.0,3.8,22.3,642.0,501.82,387.86
2018,7,8,8,45,885.5,80.5,3.85,23.0,685.5,554.15,429.02
2018,7,8,9,0,897.0,83.0,3.9,23.7,729.0,606.19,468.61
2018,7,8,9,15,904.0,86.0,4.0,24.25,767.5,655.33,505.26
2018,7,8,9,30,911.0,89.0,4.1,24.8,806.0,703.31,539.65
2018,7,8,9,45,915.0,91.5,4.15,25.35,838.5,747.29,568.71
2018,7,8,10,0,919.0,94.0,4.2,25.9,871.0,789.46,596.11
2018,7,8,10,15,925.0,95.5,4.25,26.25,899.0,830.25,622.71
2018,7,8,10,30,931.0,97.0,4.3,26.6,927.0,869.01,647.66
2018,7,8,10,45,936.0,97.5,4.35,26.9,949.0,903.71,669.79
2018,7,8,11,0,941.0,98.0,4.4,27.2,971.0,935.96,690.15
2018,7,8,11,15,944.5,98.0,4.5,27.4,985.5,963.74,707.97
2018,7,8,11,30,948.0,98.0,4.6,27.6,1000.0,988.7,723.93
2018,7,8,11,45,950.0,98.0,4.65,27.8,1007.5,1009.29,736.91
2018,7,8,12,0,952.0,98.0,4.7,28.0,1015.0,1026.79,747.94
2018,7,8,12,15,951.5,98.0,4.8,28.05,1014.0,1038.66,756.27
2018,7,8,12,30,951.0,98.0,4.9,28.1,1013.0,1047.25,762.6
2018,7,8,12,45,948.5,98.5,4.95,28.15,1005.0,1051.03,765.48
2018,7,8,13,0,946.0,99.0,5.0,28.2,997.0,1051.45,766.3
2018,7,8,13,15,943.5,98.0,5.05,28.2,981.5,1046.97,764.19
2018,7,8,13,30,941.0,97.0,5.1,28.2,966.0,1039.13,760.01
2018,7,8,13,45,936.5,96.5,5.15,28.15,944.0,1026.55,752.95
2018,7,8,14,0,932.0,96.0,5.2,28.1,922.0,1010.76,743.85
2018,7,8,14,15,926.0,95.0,5.2,27.9,893.0,989.92,731.5
2018,7,8,14,30,920.0,94.0,5.2,27.7,864.0,966.13,717.21
2018,7,8,14,45,911.5,92.5,5.25,27.5,829.0,936.71,699.4
2018,7,8,15,0,903.0,91.0,5.3,27.3,794.0,904.75,679.74
2018,7,8,15,15,893.0,89.0,5.3,27.3,754.0,868.61,656.19
2018,7,8,15,30,883.0,87.0,5.3,27.3,714.0,830.38,631.04
2018,7,8,15,45,870.0,85.0,5.25,26.65,670.0,787.9,604.01
2018,7,8,16,0,857.0,83.0,5.2,26.0,626.0,743.99,575.56
2018,7,8,16,15,841.0,80.0,5.2,25.5,578.5,695.63,543.23
2018,7,8,16,30,825.0,77.0,5.2,25.0,531.0,646.56,509.77
2018,7,8,16,45,804.0,73.5,5.15,24.5,481.5,596.11,472.55
2018,7,8,17,0,783.0,70.0,5.1,24.0,432.0,542.9,431.87
2018,7,8,17,15,754.5,66.5,5.05,23.25,381.5,486.19,387.55
2018,7,8,17,30,726.0,63.0,5.0,22.5,331.0,431.0,342.91
2018,7,8,17,45,685.5,58.5,4.95,21.75,281.0,371.25,293.18
2018,7,8,18,0,645.0,54.0,4.9,21.0,231.0,314.81,244.58
2018,7,8,18,15,585.0,48.0,4.75,20.25,184.0,254.73,192.14
2018,7,8,18,30,525.0,42.0,4.6,19.5,137.0,199.82,143.45
2018,7,8,18,45,430.5,35.0,4.5,18.7,97.0,142.21,94.17
2018,7,8,19,0,336.0,28.0,4.4,17.9,57.0,94.73,51.03
2018,7,8,19,15,194.0,17.0,4.4,17.4,31.5,40.21,0.0
2018,7,8,19,30,52.0,6.0,4.4,16.9,6.0,9.64,0.0
2018,7,8,19,45,26.0,3.0,4.35,16.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,3.25,12.8,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,3.4,13.0,10.0,8.85,0.0
2018,7,9,5,15,232.0,19.5,3.4,13.55,38.5,15.6,0.0
2018,7,9,5,30,376.0,30.0,3.4,14.1,67.0,23.2,13.45
2018,7,9,5,45,466.5,36.5,3.45,14.65,108.5,26.56,17.52
2018,7,9,6,0,557.0,43.0,3.5,15.2,150.0,29.8,20.73
2018,7,9,6,15,614.0,48.0,3.5,16.0,198.0,40.51,30.35
2018,7,9,6,30,671.0,53.0,3.5,16.8,246.0,82.48,41.08
2018,7,9,6,45,709.5,57.0,3.5,17.6,296.5,127.89,70.96
2018,7,9,7,0,748.0,61.0,3.5,18.4,347.0,177.64,110.4
2018,7,9,7,15,775.0,64.5,3.4,19.15,397.5,228.53,154.28
2018,7,9,7,30,802.0,68.0,3.3,19.9,448.0,282.16,201.32
2018,7,9,7,45,821.5,70.5,3.2,20.65,497.0,338.26,250.14
2018,7,9,8,0,841.0,73.0,3.1,21.4,546.0,392.3,296.26
2018,7,9,8,15,856.5,75.5,3.05,22.25,593.0,445.81,340.54
2018,7,9,8,30,872.0,78.0,3.0,23.1,640.0,499.89,383.65
2018,7,9,8,45,883.0,80.5,2.95,23.95,683.0,551.9,423.64
2018,7,9,9,0,894.0,83.0,2.9,24.8,726.0,603.56,461.88
2018,7,9,9,15,902.0,85.0,2.9,25.6,764.5,652.29,496.91
2018,7,9,9,30,910.0,87.0,2.9,26.4,803.0,699.95,529.58
2018,7,9,9,45,915.5,89.5,2.9,27.25,836.0,745.01,557.86
2018,7,9,10,0,921.0,92.0,2.9,28.1,869.0,788.37,584.45
2018,7,9,10,15,926.0,93.0,2.95,28.85,896.5,828.0,608.58
2018,7,9,10,30,931.0,94.0,3.0,29.6,924.0,865.52,631.0
2018,7,9,10,45,934.0,95.5,3.05,30.3,945.0,899.52,650.97
2018,7,9,11,0,937.0,97.0,3.1,31.0,966.0,930.96,669.09
2018,7,9,11,15,939.0,98.0,3.15,31.5,980.0,958.29,684.99
2018,7,9,11,30,941.0,99.0,3.2,32.0,994.0,982.76,699.02
2018,7,9,11,45,942.0,99.5,3.3,32.45,1001.0,1002.81,710.75
2018,7,9,12,0,943.0,100.0,3.4,32.9,1008.0,1019.77,720.58
2018,7,9,12,15,943.0,100.0,3.55,33.05,1007.5,1032.08,728.81
2018,7,9,12,30,943.0,100.0,3.7,33.2,1007.0,1041.15,735.11
2018,7,9,12,45,941.5,100.0,3.8,33.3,999.0,1045.42,738.3
2018,7,9,13,0,940.0,100.0,3.9,33.4,991.0,1046.36,739.52
2018,7,9,13,15,937.5,99.5,4.05,33.35,976.5,1042.44,738.58
2018,7,9,13,30,935.0,99.0,4.2,33.3,962.0,1035.2,735.61
2018,7,9,13,45,931.0,98.0,4.35,33.2,940.0,1022.67,729.48
2018,7,9,14,0,927.0,97.0,4.5,33.1,918.0,1006.95,721.34
2018,7,9,14,15,921.5,95.0,4.65,32.8,889.0,985.62,710.13
2018,7,9,14,30,916.0,93.0,4.8,32.5,860.0,961.33,697.16
2018,7,9,14,45,909.0,91.5,4.95,32.25,826.0,933.38,681.7
2018,7,9,15,0,902.0,90.0,5.1,32.0,792.0,902.82,664.28
2018,7,9,15,15,892.0,88.5,5.1,32.0,752.5,867.24,641.66
2018,7,9,15,30,882.0,87.0,5.1,32.0,713.0,829.59,617.48
2018,7,9,15,45,870.0,85.0,5.25,31.2,669.5,787.94,592.99
2018,7,9,16,0,858.0,83.0,5.4,30.4,626.0,744.78,566.81
2018,7,9,16,15,843.5,79.5,5.45,29.8,579.0,696.9,535.75
2018,7,9,16,30,829.0,76.0,5.5,29.2,532.0,648.17,503.4
2018,7,9,16,45,809.0,72.5,5.5,28.55,482.5,598.16,467.51
2018,7,9,17,0,789.0,69.0,5.5,27.9,433.0,545.29,427.98
2018,7,9,17,15,760.5,65.0,5.45,27.05,382.0,487.72,383.72
2018,7,9,17,30,732.0,61.0,5.4,26.2,331.0,431.67,339.07
2018,7,9,17,45,692.5,56.5,5.3,25.3,281.0,372.06,290.11
2018,7,9,18,0,653.0,52.0,5.2,24.4,231.0,315.65,242.15
2018,7,9,18,15,593.0,46.5,5.0,23.55,184.0,254.8,189.68
2018,7,9,18,30,533.0,41.0,4.8,22.7,137.0,200.86,142.28
2018,7,9,18,45,439.5,33.5,4.6,21.8,96.5,142.55,92.92
2018,7,9,19,0,346.0,26.0,4.4,20.9,56.0,94.22,49.31
2018,7,9,19,15,200.5,16.0,4.35,20.45,31.0,39.93,0.0
2018,7,9,19,30,55.0,6.0,4.3,20.0,6.0,9.83,0.0
2018,7,9,19,45,27.5,3.0,4.25,19.5,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.05,18.4,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,51.5,4.5,2.2,14.35,5.0,0.0,0.0
2018,7,10,5,0,103.0,9.0,2.5,14.6,10.0,8.85,0.0
2018,7,10,5,15,256.5,18.0,2.75,15.05,38.5,14.21,0.0
2018,7,10,5,30,410.0,27.0,3.0,15.5,67.0,22.31,12.51
2018,7,10,5,45,498.0,33.5,3.2,15.95,109.5,26.16,17.04
2018,7,10,6,0,586.0,40.0,3.4,16.4,152.0,29.87,20.67
2018,7,10,6,15,642.0,44.5,3.4,17.2,200.5,36.64,26.78
2018,7,10,6,30,698.0,49.0,3.4,18.0,249.0,79.59,37.86
2018,7,10,6,45,736.0,52.5,3.35,18.75,300.0,125.94,67.95
2018,7,10,7,0,774.0,56.0,3.3,19.5,351.0,176.57,107.88
2018,7,10,7,15,801.5,59.0,3.25,20.5,402.5,232.14,155.25
2018,7,10,7,30,829.0,62.0,3.2,21.5,454.0,286.73,202.73
2018,7,10,7,45,849.0,65.0,3.1,22.45,504.5,341.35,250.06
2018,7,10,8,0,869.0,68.0,3.0,23.4,555.0,397.46,297.33
2018,7,10,8,15,884.0,70.0,2.95,24.2,602.5,451.73,341.99
2018,7,10,8,30,899.0,72.0,2.9,25.0,650.0,506.49,385.39
2018,7,10,8,45,911.0,74.0,2.85,25.8,694.5,559.9,426.18
2018,7,10,9,0,923.0,76.0,2.8,26.6,739.0,613.02,465.21
2018,7,10,9,15,929.0,79.0,2.8,27.35,777.5,662.78,500.69
2018,7,10,9,30,935.0,82.0,2.8,28.1,816.0,711.26,533.42
2018,7,10,9,45,938.0,86.0,2.8,28.85,849.5,757.04,562.02
2018,7,10,10,0,941.0,90.0,2.8,29.6,883.0,800.89,588.79
2018,7,10,10,15,946.5,90.5,2.85,30.1,911.0,841.22,613.68
2018,7,10,10,30,952.0,91.0,2.9,30.6,939.0,879.41,636.89
2018,7,10,10,45,956.0,92.5,2.95,31.05,961.0,914.97,658.3
2018,7,10,11,0,960.0,94.0,3.0,31.5,983.0,947.97,677.89
2018,7,10,11,15,962.5,94.5,3.1,31.7,997.5,975.89,695.22
2018,7,10,11,30,965.0,95.0,3.2,31.9,1012.0,1000.89,710.71
2018,7,10,11,45,966.0,95.5,3.35,32.05,1019.0,1021.43,723.94
2018,7,10,12,0,967.0,96.0,3.5,32.2,1026.0,1038.79,735.26
2018,7,10,12,15,966.5,96.5,3.65,32.15,1025.5,1051.43,744.3
2018,7,10,12,30,966.0,97.0,3.8,32.1,1025.0,1060.73,751.36
2018,7,10,12,45,963.5,97.0,3.95,32.0,1016.5,1064.15,754.98
2018,7,10,13,0,961.0,97.0,4.1,31.9,1008.0,1064.14,756.56
2018,7,10,13,15,958.0,96.5,4.2,31.65,992.5,1059.69,755.57
2018,7,10,13,30,955.0,96.0,4.3,31.4,977.0,1051.85,752.51
2018,7,10,13,45,951.5,95.0,4.45,31.15,955.0,1039.64,747.03
2018,7,10,14,0,948.0,94.0,4.6,30.9,933.0,1024.16,739.46
2018,7,10,14,15,942.5,92.5,4.7,30.5,904.0,1003.03,728.44
2018,7,10,14,30,937.0,91.0,4.8,30.1,875.0,978.87,715.68
2018,7,10,14,45,929.5,90.0,4.9,29.7,840.5,950.53,700.01
2018,7,10,15,0,922.0,89.0,5.0,29.3,806.0,919.54,682.36
2018,7,10,15,15,912.0,87.0,5.0,29.3,765.5,882.85,658.88
2018,7,10,15,30,902.0,85.0,5.0,29.3,725.0,844.01,633.77
2018,7,10,15,45,889.5,83.0,5.15,28.2,680.5,801.26,609.19
2018,7,10,16,0,877.0,81.0,5.3,27.1,636.0,756.99,582.78
2018,7,10,16,15,861.5,78.0,5.3,26.35,588.0,708.16,550.92
2018,7,10,16,30,846.0,75.0,5.3,25.6,540.0,658.54,517.79
2018,7,10,16,45,825.0,72.0,5.3,24.85,490.0,604.91,479.16
2018,7,10,17,0,804.0,69.0,5.3,24.1,440.0,554.04,440.75
2018,7,10,17,15,775.5,65.5,5.25,23.2,388.5,496.29,395.84
2018,7,10,17,30,747.0,62.0,5.2,22.3,337.0,440.03,350.49
2018,7,10,17,45,706.5,57.5,5.15,21.4,286.0,379.19,299.92
2018,7,10,18,0,666.0,53.0,5.1,20.5,235.0,321.64,250.35
2018,7,10,18,15,605.0,47.5,5.0,19.7,187.0,259.74,196.22
2018,7,10,18,30,544.0,42.0,4.9,18.9,139.0,204.93,147.34
2018,7,10,18,45,447.0,34.5,4.75,18.1,98.0,145.22,96.09
2018,7,10,19,0,350.0,27.0,4.6,17.3,57.0,95.69,50.55
2018,7,10,19,15,202.0,16.5,4.55,16.8,31.5,40.53,0.0
2018,7,10,19,30,54.0,6.0,4.5,16.3,6.0,5.9,0.0
2018,7,10,19,45,27.0,3.0,4.5,15.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.0,2.35,12.65,4.5,0.0,0.0
2018,7,11,5,0,90.0,8.0,2.5,12.9,9.0,7.86,0.0
2018,7,11,5,15,238.5,18.0,2.6,13.45,37.0,14.3,0.0
2018,7,11,5,30,387.0,28.0,2.7,14.0,65.0,21.49,11.83
2018,7,11,5,45,479.0,34.5,2.75,14.6,107.0,24.97,16.1
2018,7,11,6,0,571.0,41.0,2.8,15.2,149.0,30.89,21.68
2018,7,11,6,15,628.5,46.0,2.75,15.8,197.5,36.84,27.13
2018,7,11,6,30,686.0,51.0,2.7,16.4,246.0,79.52,38.8
2018,7,11,6,45,725.0,54.5,2.65,17.0,297.0,125.32,68.42
2018,7,11,7,0,764.0,58.0,2.6,17.6,348.0,175.51,108.05
2018,7,11,7,15,792.0,61.5,2.5,18.35,399.5,227.48,152.74
2018,7,11,7,30,820.0,65.0,2.4,19.1,451.0,285.79,203.45
2018,7,11,7,45,841.0,67.0,2.35,19.85,501.0,339.42,250.31
2018,7,11,8,0,862.0,69.0,2.3,20.6,551.0,394.62,297.32
2018,7,11,8,15,877.5,71.0,2.3,21.35,598.5,448.79,342.21
2018,7,11,8,30,893.0,73.0,2.3,22.1,646.0,503.51,385.94
2018,7,11,8,45,905.5,74.5,2.25,22.85,690.0,556.47,426.61
2018,7,11,9,0,918.0,76.0,2.2,23.6,734.0,609.19,465.55
2018,7,11,9,15,923.0,80.0,2.25,24.35,773.0,659.1,501.45
2018,7,11,9,30,928.0,84.0,2.3,25.1,812.0,707.65,534.72
2018,7,11,9,45,929.5,89.0,2.3,25.9,845.0,753.09,563.07
2018,7,11,10,0,931.0,94.0,2.3,26.7,878.0,796.5,589.5
2018,7,11,10,15,937.0,94.5,2.35,27.35,906.0,836.92,614.21
2018,7,11,10,30,943.0,95.0,2.4,28.0,934.0,875.27,637.25
2018,7,11,10,45,947.0,96.0,2.5,28.65,955.5,910.13,658.16
2018,7,11,11,0,951.0,97.0,2.6,29.3,977.0,942.44,677.28
2018,7,11,11,15,953.5,97.0,2.7,29.75,991.0,969.71,693.62
2018,7,11,11,30,956.0,97.0,2.8,30.2,1005.0,994.07,708.12
2018,7,11,11,45,956.5,97.5,2.9,30.7,1011.5,1014.01,719.68
2018,7,11,12,0,957.0,98.0,3.0,31.2,1018.0,1030.79,729.32
2018,7,11,12,15,957.5,97.5,3.1,31.45,1017.5,1043.33,737.11
2018,7,11,12,30,958.0,97.0,3.2,31.7,1017.0,1052.58,742.94
2018,7,11,12,45,957.0,96.5,3.35,31.9,1009.5,1056.97,746.41
2018,7,11,13,0,956.0,96.0,3.5,32.1,1002.0,1057.96,747.86
2018,7,11,13,15,953.5,95.5,3.6,32.1,987.0,1054.04,746.55
2018,7,11,13,30,951.0,95.0,3.7,32.1,972.0,1046.74,743.22
2018,7,11,13,45,946.5,95.0,3.85,32.1,950.0,1034.65,737.28
2018,7,11,14,0,942.0,95.0,4.0,32.1,928.0,1019.33,729.31
2018,7,11,14,15,935.5,93.5,4.1,31.85,898.5,997.36,717.49
2018,7,11,14,30,929.0,92.0,4.2,31.6,869.0,972.42,703.7
