Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,14,45,920.5,91.0,4.35,31.3,834.0,943.35,687.5
2018,7,11,15,0,912.0,90.0,4.5,31.0,799.0,911.72,669.39
2018,7,11,15,15,902.0,88.5,4.5,31.0,759.0,875.86,646.78
2018,7,11,15,30,892.0,87.0,4.5,31.0,719.0,837.89,622.59
2018,7,11,15,45,878.0,85.5,4.65,29.95,674.5,794.84,597.82
2018,7,11,16,0,864.0,84.0,4.8,28.9,630.0,750.4,571.67
2018,7,11,16,15,846.0,81.0,4.8,28.1,581.5,700.3,539.43
2018,7,11,16,30,828.0,78.0,4.8,27.3,533.0,649.63,506.05
2018,7,11,16,45,804.0,75.5,4.85,26.5,482.5,598.26,469.51
2018,7,11,17,0,780.0,73.0,4.9,25.7,432.0,544.35,429.51
2018,7,11,17,15,748.5,69.0,4.8,24.75,380.5,485.54,384.22
2018,7,11,17,30,717.0,65.0,4.7,23.8,329.0,428.55,338.77
2018,7,11,17,45,672.0,61.0,4.55,22.85,278.5,367.75,288.72
2018,7,11,18,0,627.0,57.0,4.4,21.9,228.0,311.72,240.95
2018,7,11,18,15,562.0,51.0,4.25,21.05,180.5,250.04,187.81
2018,7,11,18,30,497.0,45.0,4.1,20.2,133.0,194.87,139.5
2018,7,11,18,45,396.5,36.5,3.95,19.4,93.0,135.77,89.64
2018,7,11,19,0,296.0,28.0,3.8,18.6,53.0,87.05,45.59
2018,7,11,19,15,168.0,16.5,3.7,18.2,29.0,36.36,0.0
2018,7,11,19,30,40.0,5.0,3.6,17.8,5.0,4.91,0.0
2018,7,11,19,45,20.0,2.5,3.5,17.35,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,12,4,45,22.0,4.0,2.15,13.8,4.0,0.0,0.0
2018,7,12,5,0,44.0,8.0,2.3,14.0,8.0,7.86,0.0
2018,7,12,5,15,150.0,20.0,2.4,14.55,32.0,15.84,0.0
2018,7,12,5,30,256.0,32.0,2.5,15.1,56.0,25.55,14.87
2018,7,12,5,45,347.0,42.0,2.55,15.65,95.0,31.98,22.05
2018,7,12,6,0,438.0,52.0,2.6,16.2,134.0,38.0,27.81
2018,7,12,6,15,500.0,59.0,2.65,16.9,179.5,43.26,32.65
2018,7,12,6,30,562.0,66.0,2.7,17.6,225.0,81.21,44.4
2018,7,12,6,45,605.0,72.0,2.7,18.3,274.0,123.15,71.45
2018,7,12,7,0,648.0,78.0,2.7,19.0,323.0,169.93,107.72
2018,7,12,7,15,679.5,82.5,2.7,19.7,372.0,217.57,147.97
2018,7,12,7,30,711.0,87.0,2.7,20.4,421.0,271.1,193.94
2018,7,12,7,45,733.5,91.5,2.75,21.1,469.5,321.93,237.91
2018,7,12,8,0,756.0,96.0,2.8,21.8,518.0,374.68,282.56
2018,7,12,8,15,768.5,101.5,2.85,22.55,562.5,425.72,324.77
2018,7,12,8,30,781.0,107.0,2.9,23.3,607.0,477.22,365.95
2018,7,12,8,45,653.0,167.5,2.95,24.0,605.5,503.06,385.69
2018,7,12,9,0,525.0,228.0,3.0,24.7,604.0,517.81,395.44
2018,7,12,9,15,510.0,250.0,3.05,25.25,632.0,555.3,422.34
2018,7,12,9,30,495.0,272.0,3.1,25.8,660.0,590.69,446.86
2018,7,12,9,45,438.5,313.5,3.15,26.35,668.0,612.49,460.1
2018,7,12,10,0,382.0,355.0,3.2,26.9,676.0,629.06,469.2
2018,7,12,10,15,393.5,364.0,3.2,27.25,704.5,663.62,492.65
2018,7,12,10,30,405.0,373.0,3.2,27.6,733.0,698.85,516.11
2018,7,12,10,45,414.5,379.5,3.25,27.95,755.5,729.35,536.24
2018,7,12,11,0,424.0,386.0,3.3,28.3,778.0,759.28,555.81
2018,7,12,11,15,550.0,320.5,3.3,28.6,837.0,824.92,603.08
2018,7,12,11,30,676.0,255.0,3.3,28.9,896.0,893.66,651.39
2018,7,12,11,45,662.0,264.5,3.35,29.2,896.0,905.14,657.43
2018,7,12,12,0,648.0,274.0,3.4,29.5,896.0,913.96,662.15
2018,7,12,12,15,717.0,227.5,3.45,29.75,915.5,945.7,683.11
2018,7,12,12,30,786.0,181.0,3.5,30.0,935.0,971.86,699.54
2018,7,12,12,45,784.0,180.0,3.55,30.25,927.0,974.62,700.92
2018,7,12,13,0,782.0,179.0,3.6,30.5,919.0,974.5,700.72
2018,7,12,13,15,754.0,192.0,3.7,30.5,896.5,959.83,692.21
2018,7,12,13,30,726.0,205.0,3.8,30.5,874.0,946.89,684.96
2018,7,12,13,45,775.0,169.5,3.85,30.45,868.0,949.21,687.6
2018,7,12,14,0,824.0,134.0,3.9,30.4,862.0,945.39,686.22
2018,7,12,14,15,818.0,131.5,3.9,29.95,834.5,924.95,674.83
2018,7,12,14,30,812.0,129.0,3.9,29.5,807.0,901.9,661.79
2018,7,12,14,45,804.0,126.0,3.95,29.1,774.0,879.1,649.01
2018,7,12,15,0,796.0,123.0,4.0,28.7,741.0,848.73,630.99
2018,7,12,15,15,783.5,120.5,4.0,28.7,702.5,812.9,607.89
2018,7,12,15,30,771.0,118.0,4.0,28.7,664.0,775.41,583.48
2018,7,12,15,45,757.0,114.5,4.05,27.65,622.0,734.19,558.74
2018,7,12,16,0,743.0,111.0,4.1,26.6,580.0,691.85,532.63
2018,7,12,16,15,725.0,106.5,4.15,25.9,535.0,644.67,501.64
2018,7,12,16,30,707.0,102.0,4.2,25.2,490.0,598.64,469.5
2018,7,12,16,45,682.5,97.5,4.25,24.5,442.5,546.92,431.83
2018,7,12,17,0,658.0,93.0,4.3,23.8,395.0,495.99,393.58
2018,7,12,17,15,625.0,87.5,4.25,23.05,347.0,440.44,350.41
2018,7,12,17,30,592.0,82.0,4.2,22.3,299.0,387.06,307.57
2018,7,12,17,45,547.0,75.5,4.2,21.55,252.0,329.77,260.38
2018,7,12,18,0,502.0,69.0,4.2,20.8,205.0,276.41,215.06
2018,7,12,18,15,381.0,63.5,4.1,20.35,154.5,201.29,152.45
2018,7,12,18,30,260.0,58.0,4.0,19.9,104.0,141.21,102.82
2018,7,12,18,45,156.0,43.5,3.85,19.4,68.5,84.84,57.28
2018,7,12,19,0,52.0,29.0,3.7,18.9,33.0,40.76,21.21
2018,7,12,19,15,32.5,16.5,3.6,18.7,18.5,20.1,0.0
2018,7,12,19,30,13.0,4.0,3.5,18.5,4.0,3.93,0.0
2018,7,12,19,45,6.5,2.0,3.35,18.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.05,18.05,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,2.9,15.75,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,2.9,15.8,3.0,2.95,0.0
2018,7,13,5,15,2.0,11.5,2.9,16.15,11.5,11.1,0.0
2018,7,13,5,30,0.0,20.0,2.9,16.5,20.0,19.3,9.64
2018,7,13,5,45,0.0,36.0,2.9,16.85,36.0,34.44,24.01
2018,7,13,6,0,0.0,52.0,2.9,17.2,52.0,49.09,37.34
2018,7,13,6,15,71.5,74.5,2.9,17.65,94.5,63.21,50.01
2018,7,13,6,30,143.0,97.0,2.9,18.1,137.0,91.21,66.3
2018,7,13,6,45,161.0,93.5,2.9,18.5,147.0,96.79,68.51
2018,7,13,7,0,179.0,90.0,2.9,18.9,157.0,107.48,76.34
2018,7,13,7,15,95.0,89.5,2.9,19.5,125.5,103.06,76.39
2018,7,13,7,30,11.0,89.0,2.9,20.1,94.0,88.89,67.51
2018,7,13,7,45,25.5,146.5,2.9,20.65,160.0,145.61,112.82
2018,7,13,8,0,40.0,204.0,2.9,21.2,226.0,204.74,159.07
2018,7,13,8,15,32.5,183.0,2.95,21.8,202.0,186.26,143.93
2018,7,13,8,30,25.0,162.0,3.0,22.4,178.0,165.94,127.48
2018,7,13,8,45,17.5,165.5,3.05,23.0,177.0,167.06,127.81
2018,7,13,9,0,10.0,169.0,3.1,23.6,176.0,168.38,128.18
2018,7,13,9,15,62.0,256.0,3.15,24.2,304.0,282.6,216.26
2018,7,13,9,30,114.0,343.0,3.2,24.8,432.0,401.78,305.0
2018,7,13,9,45,234.0,326.5,3.25,25.4,519.5,478.5,362.78
2018,7,13,10,0,354.0,310.0,3.3,26.0,607.0,565.49,427.13
2018,7,13,10,15,540.0,246.5,3.35,26.5,717.0,668.21,503.47
2018,7,13,10,30,726.0,183.0,3.4,27.0,827.0,781.15,583.7
2018,7,13,10,45,777.0,163.5,3.45,27.5,868.0,830.67,615.2
2018,7,13,11,0,828.0,144.0,3.5,28.0,909.0,878.01,645.21
2018,7,13,11,15,833.0,144.0,3.55,28.35,923.5,904.73,661.6
2018,7,13,11,30,838.0,144.0,3.6,28.7,938.0,929.06,676.51
2018,7,13,11,45,834.0,147.5,3.7,29.1,943.0,945.69,686.52
2018,7,13,12,0,830.0,151.0,3.8,29.5,948.0,959.45,694.75
2018,7,13,12,15,836.0,147.0,3.8,29.65,949.5,972.79,702.89
2018,7,13,12,30,842.0,143.0,3.8,29.8,951.0,983.32,709.27
2018,7,13,12,45,855.0,133.0,3.85,30.0,947.5,991.9,714.67
2018,7,13,13,0,868.0,123.0,3.9,30.2,944.0,997.36,718.15
2018,7,13,13,15,825.5,143.5,3.9,30.25,914.5,975.29,704.03
2018,7,13,13,30,783.0,164.0,3.9,30.3,885.0,957.09,692.67
2018,7,13,13,45,819.5,140.5,3.95,30.35,879.0,956.78,693.35
2018,7,13,14,0,856.0,117.0,4.0,30.4,873.0,958.74,695.52
2018,7,13,14,15,850.0,114.5,4.0,30.25,845.0,937.71,682.92
2018,7,13,14,30,844.0,112.0,4.0,30.1,817.0,913.94,668.67
2018,7,13,14,45,836.0,110.5,4.0,30.0,784.0,886.82,652.04
2018,7,13,15,0,828.0,109.0,4.0,29.9,751.0,857.34,633.78
2018,7,13,15,15,816.5,106.5,4.0,29.9,712.5,821.6,610.91
2018,7,13,15,30,805.0,104.0,4.0,29.9,674.0,788.28,589.57
2018,7,13,15,45,790.5,101.0,4.05,29.35,631.0,746.02,563.24
2018,7,13,16,0,776.0,98.0,4.1,28.8,588.0,702.61,535.65
2018,7,13,16,15,758.0,95.0,4.15,28.35,542.5,655.75,504.83
2018,7,13,16,30,740.0,92.0,4.2,27.9,497.0,608.5,472.35
2018,7,13,16,45,715.5,88.0,4.25,27.4,449.0,555.91,434.14
2018,7,13,17,0,691.0,84.0,4.3,26.9,401.0,505.17,396.13
2018,7,13,17,15,658.0,79.0,4.35,26.15,352.0,448.62,352.82
2018,7,13,17,30,625.0,74.0,4.4,25.4,303.0,394.2,309.7
2018,7,13,17,45,580.0,68.5,4.4,24.6,255.5,336.39,262.54
2018,7,13,18,0,535.0,63.0,4.4,23.8,208.0,282.5,217.13
2018,7,13,18,15,470.0,55.5,4.4,22.95,163.5,223.96,167.4
2018,7,13,18,30,405.0,48.0,4.4,22.1,119.0,172.0,122.67
2018,7,13,18,45,311.5,38.0,4.35,21.25,82.5,117.84,77.58
2018,7,13,19,0,218.0,28.0,4.3,20.4,46.0,72.66,36.93
2018,7,13,19,15,121.5,16.0,4.25,19.9,25.0,30.15,0.0
2018,7,13,19,30,25.0,4.0,4.2,19.4,4.0,3.93,0.0
2018,7,13,19,45,12.5,2.0,4.2,18.9,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.05,17.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.95,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.75,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,4,45,17.0,2.5,3.55,14.75,2.5,0.0,0.0
2018,7,14,5,0,34.0,5.0,3.6,14.8,5.0,4.91,0.0
2018,7,14,5,15,144.5,17.5,3.65,15.25,29.0,13.8,0.0
2018,7,14,5,30,255.0,30.0,3.7,15.7,53.0,23.8,13.04
2018,7,14,5,45,348.0,39.0,3.75,16.1,91.0,29.37,19.69
2018,7,14,6,0,441.0,48.0,3.8,16.5,129.0,34.61,24.76
2018,7,14,6,15,504.0,54.5,3.8,17.05,174.0,37.69,27.7
2018,7,14,6,30,567.0,61.0,3.8,17.6,219.0,75.36,39.98
2018,7,14,6,45,610.5,66.0,3.8,18.1,267.5,116.71,66.15
2018,7,14,7,0,654.0,71.0,3.8,18.6,316.0,162.93,101.96
2018,7,14,7,15,686.5,75.5,3.8,19.3,365.5,213.6,144.84
2018,7,14,7,30,719.0,80.0,3.8,20.0,415.0,264.92,189.41
2018,7,14,7,45,743.0,83.0,3.8,20.65,463.5,315.3,233.53
2018,7,14,8,0,767.0,86.0,3.8,21.3,512.0,367.75,278.56
2018,7,14,8,15,785.5,88.5,3.85,21.9,558.0,419.2,321.88
2018,7,14,8,30,804.0,91.0,3.9,22.5,604.0,471.66,364.73
2018,7,14,8,45,818.5,93.5,3.9,23.15,647.0,525.02,406.73
2018,7,14,9,0,833.0,96.0,3.9,23.8,690.0,575.92,445.66
2018,7,14,9,15,844.0,97.5,4.0,24.3,728.5,623.56,481.56
2018,7,14,9,30,855.0,99.0,4.1,24.8,767.0,670.5,516.04
2018,7,14,9,45,863.5,100.5,4.15,25.3,800.5,714.75,546.08
2018,7,14,10,0,872.0,102.0,4.2,25.8,834.0,757.65,574.42
2018,7,14,10,15,878.5,103.5,4.3,26.2,862.0,797.43,600.65
2018,7,14,10,30,885.0,105.0,4.4,26.6,890.0,835.33,625.35
2018,7,14,10,45,889.5,106.0,4.5,27.0,911.0,868.97,646.95
2018,7,14,11,0,894.0,107.0,4.6,27.4,932.0,900.26,666.94
2018,7,14,11,15,850.5,138.0,4.7,27.5,932.5,914.53,676.35
2018,7,14,11,30,807.0,169.0,4.8,27.6,933.0,928.27,685.59
2018,7,14,11,45,713.5,232.5,4.9,27.65,912.0,922.18,681.7
2018,7,14,12,0,620.0,296.0,5.0,27.7,891.0,908.14,670.8
2018,7,14,12,15,650.0,269.5,5.1,27.6,893.0,921.72,682.35
2018,7,14,12,30,680.0,243.0,5.2,27.5,895.0,932.99,691.33
2018,7,14,12,45,751.5,200.5,5.25,27.4,915.5,962.61,712.08
2018,7,14,13,0,823.0,158.0,5.3,27.3,936.0,993.68,733.74
2018,7,14,13,15,858.0,133.0,5.35,27.05,932.5,996.93,737.24
2018,7,14,13,30,893.0,108.0,5.4,26.8,929.0,1002.37,742.51
2018,7,14,13,45,874.5,116.0,5.45,26.6,904.5,985.49,732.67
2018,7,14,14,0,856.0,124.0,5.5,26.4,880.0,965.96,721.16
2018,7,14,14,15,849.0,123.5,5.5,26.1,852.5,946.12,709.43
2018,7,14,14,30,842.0,123.0,5.5,25.8,825.0,923.6,695.86
2018,7,14,14,45,849.0,111.5,5.55,25.5,794.0,899.69,681.6
2018,7,14,15,0,856.0,100.0,5.6,25.2,763.0,872.51,664.96
2018,7,14,15,15,845.0,98.0,5.6,25.2,724.0,836.89,641.21
2018,7,14,15,30,834.0,96.0,5.6,25.2,685.0,799.37,615.97
2018,7,14,15,45,820.0,93.0,5.55,24.15,641.5,756.7,589.06
2018,7,14,16,0,806.0,90.0,5.5,23.1,598.0,716.37,563.39
2018,7,14,16,15,788.5,87.5,5.45,22.45,552.0,669.24,531.25
2018,7,14,16,30,771.0,85.0,5.4,21.8,506.0,621.6,497.8
2018,7,14,16,45,747.5,81.5,5.35,21.15,457.5,568.83,458.04
2018,7,14,17,0,724.0,78.0,5.3,20.5,409.0,516.62,417.56
2018,7,14,17,15,692.5,74.0,5.2,20.0,360.0,460.41,372.33
2018,7,14,17,30,661.0,70.0,5.1,19.5,311.0,407.1,328.09
2018,7,14,17,45,617.0,64.5,5.0,19.05,262.5,347.92,277.87
2018,7,14,18,0,573.0,59.0,4.9,18.6,214.0,292.53,229.5
2018,7,14,18,15,509.0,52.5,4.8,18.2,168.5,233.46,177.57
2018,7,14,18,30,445.0,46.0,4.7,17.8,123.0,180.83,130.78
2018,7,14,18,45,348.5,37.0,4.6,17.4,85.5,124.96,83.09
2018,7,14,19,0,252.0,28.0,4.5,17.0,48.0,78.5,39.69
2018,7,14,19,15,141.5,16.0,4.5,16.75,26.0,32.43,0.0
2018,7,14,19,30,31.0,4.0,4.5,16.5,4.0,0.0,0.0
2018,7,14,19,45,15.5,2.0,4.5,16.2,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.4,13.4,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,3.5,13.5,6.0,5.9,0.0
2018,7,15,5,15,176.0,17.5,3.6,13.95,31.0,17.2,0.0
2018,7,15,5,30,308.0,29.0,3.7,14.4,56.0,22.95,12.23
2018,7,15,5,45,406.5,36.5,3.85,14.85,96.0,27.18,17.87
2018,7,15,6,0,505.0,44.0,4.0,15.3,136.0,31.21,21.88
2018,7,15,6,15,487.0,53.0,3.95,15.8,164.0,36.19,26.51
2018,7,15,6,30,469.0,62.0,3.9,16.3,192.0,70.03,39.08
2018,7,15,6,45,546.5,69.0,3.9,16.85,250.0,111.4,64.86
2018,7,15,7,0,624.0,76.0,3.9,17.4,308.0,161.35,102.37
2018,7,15,7,15,696.5,75.0,3.9,17.95,369.5,214.3,145.71
2018,7,15,7,30,769.0,74.0,3.9,18.5,431.0,272.01,194.64
2018,7,15,7,45,782.0,79.5,3.9,19.1,478.0,323.78,240.72
2018,7,15,8,0,795.0,85.0,3.9,19.7,525.0,376.44,286.59
2018,7,15,8,15,831.5,82.5,3.9,20.25,578.5,435.36,335.94
2018,7,15,8,30,868.0,80.0,3.9,20.8,632.0,493.93,383.79
2018,7,15,8,45,882.0,81.5,3.9,21.4,676.5,546.68,425.81
2018,7,15,9,0,896.0,83.0,3.9,22.0,721.0,599.37,466.44
2018,7,15,9,15,903.0,86.5,3.95,22.55,760.5,649.29,503.92
2018,7,15,9,30,910.0,90.0,4.0,23.1,800.0,698.06,539.41
2018,7,15,9,45,913.5,94.5,4.05,23.6,833.5,743.94,570.14
2018,7,15,10,0,917.0,99.0,4.1,24.1,867.0,787.98,599.16
2018,7,15,10,15,924.0,100.0,4.15,24.5,896.0,829.4,626.23
2018,7,15,10,30,931.0,101.0,4.2,24.9,925.0,868.84,651.67
2018,7,15,10,45,936.5,101.5,4.3,25.3,947.5,904.34,674.43
2018,7,15,11,0,942.0,102.0,4.4,25.7,970.0,937.42,695.42
2018,7,15,11,15,945.5,102.0,4.5,25.85,985.0,965.58,713.74
2018,7,15,11,30,949.0,102.0,4.6,26.0,1000.0,990.91,730.3
2018,7,15,11,45,952.0,102.0,4.7,26.2,1008.5,1012.81,744.66
2018,7,15,12,0,955.0,102.0,4.8,26.4,1017.0,1031.64,757.06
2018,7,15,12,15,954.5,102.0,4.9,26.35,1016.5,1043.86,765.97
2018,7,15,12,30,954.0,102.0,5.0,26.3,1016.0,1052.75,772.85
2018,7,15,12,45,951.5,103.0,5.1,26.25,1008.0,1057.32,777.01
2018,7,15,13,0,949.0,104.0,5.2,26.2,1000.0,1058.51,779.06
2018,7,15,13,15,946.5,102.5,5.25,26.0,984.5,1053.72,777.34
2018,7,15,13,30,944.0,101.0,5.3,25.8,969.0,1045.54,773.49
2018,7,15,13,45,940.0,100.5,5.4,25.6,947.0,1033.59,767.59
2018,7,15,14,0,936.0,100.0,5.5,25.4,925.0,1018.39,759.55
2018,7,15,14,15,930.5,98.0,5.5,25.1,896.0,997.01,746.94
2018,7,15,14,30,925.0,96.0,5.5,24.8,867.0,972.61,732.29
2018,7,15,14,45,917.5,94.5,5.5,24.5,832.5,944.05,714.73
2018,7,15,15,0,910.0,93.0,5.5,24.2,798.0,912.85,695.27
2018,7,15,15,15,899.5,91.0,5.5,24.2,757.5,876.07,670.93
2018,7,15,15,30,889.0,89.0,5.5,24.2,717.0,837.2,644.97
2018,7,15,15,45,876.0,87.0,5.4,23.45,672.5,794.47,617.38
2018,7,15,16,0,863.0,85.0,5.3,22.7,628.0,750.27,588.34
2018,7,15,16,15,846.0,82.0,5.2,22.15,579.5,700.86,554.53
2018,7,15,16,30,829.0,79.0,5.1,21.6,531.0,653.9,522.02
2018,7,15,16,45,806.5,75.5,5.05,21.05,480.5,599.19,481.06
2018,7,15,17,0,784.0,72.0,5.0,20.5,430.0,544.85,439.06
2018,7,15,17,15,752.5,68.5,4.9,20.0,378.5,486.32,392.23
2018,7,15,17,30,721.0,65.0,4.8,19.5,327.0,429.61,345.4
2018,7,15,17,45,677.0,60.5,4.7,19.0,276.5,368.44,293.62
2018,7,15,18,0,633.0,56.0,4.6,18.5,226.0,311.98,244.22
2018,7,15,18,15,567.0,49.5,4.4,18.05,178.0,249.12,188.93
2018,7,15,18,30,501.0,43.0,4.2,17.6,130.0,192.92,138.88
2018,7,15,18,45,397.5,35.0,4.05,17.1,90.0,133.64,88.22
2018,7,15,19,0,294.0,27.0,3.9,16.6,50.0,84.3,41.44
2018,7,15,19,15,166.0,16.5,3.9,16.3,27.5,35.69,0.0
2018,7,15,19,30,38.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,7,15,19,45,19.0,3.0,3.85,15.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.3,12.95,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.4,13.1,6.0,5.9,0.0
2018,7,16,5,15,187.5,17.0,3.5,13.6,31.0,16.71,0.0
2018,7,16,5,30,327.0,28.0,3.6,14.1,56.0,22.1,11.33
2018,7,16,5,45,427.5,35.5,3.7,14.55,97.0,26.38,17.18
2018,7,16,6,0,528.0,43.0,3.8,15.0,138.0,30.46,21.24
2018,7,16,6,15,583.5,49.5,3.75,15.6,185.0,33.45,24.1
2018,7,16,6,30,639.0,56.0,3.7,16.2,232.0,75.96,39.22
2018,7,16,6,45,660.0,64.0,3.7,16.75,278.0,118.28,65.9
2018,7,16,7,0,681.0,72.0,3.7,17.3,324.0,166.08,103.81
2018,7,16,7,15,726.5,73.5,3.6,18.0,378.5,218.36,147.66
2018,7,16,7,30,772.0,75.0,3.5,18.7,433.0,272.63,194.57
2018,7,16,7,45,809.0,74.5,3.45,19.4,487.0,326.91,241.93
2018,7,16,8,0,846.0,74.0,3.4,20.1,541.0,387.68,293.61
2018,7,16,8,15,863.0,76.0,3.4,20.8,589.0,441.9,339.25
2018,7,16,8,30,880.0,78.0,3.4,21.5,637.0,496.84,383.98
2018,7,16,8,45,893.0,80.0,3.4,22.25,681.5,550.15,425.9
2018,7,16,9,0,906.0,82.0,3.4,23.0,726.0,603.3,466.24
2018,7,16,9,15,914.5,84.5,3.45,23.65,766.0,653.72,503.56
2018,7,16,9,30,923.0,87.0,3.5,24.3,806.0,703.1,538.84
2018,7,16,9,45,929.5,89.5,3.55,24.95,840.5,749.79,569.42
2018,7,16,10,0,936.0,92.0,3.6,25.6,875.0,794.83,598.37
2018,7,16,10,15,942.0,93.0,3.7,26.15,904.0,836.18,624.86
2018,7,16,10,30,948.0,94.0,3.8,26.7,933.0,875.44,649.66
2018,7,16,10,45,952.5,95.0,3.85,27.25,955.0,911.14,671.58
2018,7,16,11,0,957.0,96.0,3.9,27.8,977.0,944.3,691.63
2018,7,16,11,15,960.0,96.0,4.0,28.1,991.5,972.41,709.22
2018,7,16,11,30,963.0,96.0,4.1,28.4,1006.0,997.62,724.91
2018,7,16,11,45,964.5,96.0,4.2,28.7,1013.5,1018.36,737.71
2018,7,16,12,0,966.0,96.0,4.3,29.0,1021.0,1035.94,748.53
2018,7,16,12,15,963.5,97.5,4.35,29.1,1020.0,1047.85,756.06
2018,7,16,12,30,961.0,99.0,4.4,29.2,1019.0,1056.38,761.55
2018,7,16,12,45,956.5,101.0,4.5,29.3,1010.5,1060.03,764.33
2018,7,16,13,0,952.0,103.0,4.6,29.4,1002.0,1060.27,765.04
2018,7,16,13,15,949.0,102.5,4.7,29.3,986.5,1056.02,763.71
2018,7,16,13,30,946.0,102.0,4.8,29.2,971.0,1048.4,760.54
2018,7,16,13,45,941.5,101.0,4.85,29.1,948.5,1035.42,753.52
2018,7,16,14,0,937.0,100.0,4.9,29.0,926.0,1019.21,744.47
2018,7,16,14,15,931.0,99.0,4.95,28.7,897.0,998.4,733.02
2018,7,16,14,30,925.0,98.0,5.0,28.4,868.0,974.6,719.56
2018,7,16,14,45,918.0,96.0,5.05,28.1,833.5,945.97,702.78
2018,7,16,15,0,911.0,94.0,5.1,27.8,799.0,914.66,684.07
2018,7,16,15,15,900.5,93.0,5.1,27.8,759.0,878.94,661.02
2018,7,16,15,30,890.0,92.0,5.1,27.8,719.0,841.12,636.39
2018,7,16,15,45,876.5,89.5,5.1,26.95,674.0,797.41,609.48
2018,7,16,16,0,863.0,87.0,5.1,26.1,629.0,752.25,581.03
2018,7,16,16,15,846.5,84.0,5.0,25.5,581.0,703.19,548.19
2018,7,16,16,30,830.0,81.0,4.9,24.9,533.0,656.56,516.58
2018,7,16,16,45,807.0,77.5,4.85,24.3,482.0,601.46,476.01
2018,7,16,17,0,784.0,74.0,4.8,23.7,431.0,546.77,434.51
2018,7,16,17,15,752.5,70.5,4.7,23.0,379.5,488.21,388.66
2018,7,16,17,30,721.0,67.0,4.6,22.3,328.0,431.45,342.71
2018,7,16,17,45,677.0,62.0,4.5,21.6,277.0,369.71,291.37
2018,7,16,18,0,633.0,57.0,4.4,20.9,226.0,312.75,242.32
2018,7,16,18,15,566.5,50.5,4.2,20.15,178.0,249.72,187.68
2018,7,16,18,30,500.0,44.0,4.0,19.4,130.0,193.4,138.14
2018,7,16,18,45,395.5,35.5,3.85,18.65,90.0,133.45,87.41
2018,7,16,19,0,291.0,27.0,3.7,17.9,50.0,83.34,39.7
2018,7,16,19,15,163.5,16.0,3.65,17.45,27.0,34.77,0.0
2018,7,16,19,30,36.0,5.0,3.6,17.0,4.0,0.0,0.0
2018,7,16,19,45,18.0,2.5,3.55,16.6,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,4,45,23.0,2.5,2.55,13.1,2.5,0.0,0.0
2018,7,17,5,0,46.0,5.0,2.7,13.3,5.0,4.91,0.0
2018,7,17,5,15,184.5,16.0,2.8,13.85,29.5,15.73,0.0
2018,7,17,5,30,323.0,27.0,2.9,14.4,54.0,21.24,10.37
2018,7,17,5,45,423.0,35.0,3.05,14.95,95.0,26.04,16.82
2018,7,17,6,0,523.0,43.0,3.2,15.5,136.0,30.57,21.28
2018,7,17,6,15,586.5,48.5,3.2,16.15,184.0,32.73,23.4
2018,7,17,6,30,650.0,54.0,3.2,16.8,232.0,73.62,37.23
2018,7,17,6,45,693.0,58.5,3.25,17.4,283.0,118.6,64.7
2018,7,17,7,0,736.0,63.0,3.3,18.0,334.0,168.47,103.06
2018,7,17,7,15,766.0,67.0,3.3,18.7,386.0,219.85,146.81
2018,7,17,7,30,796.0,71.0,3.3,19.4,438.0,274.34,194.48
2018,7,17,7,45,819.5,73.5,3.25,20.1,489.0,328.28,241.83
2018,7,17,8,0,843.0,76.0,3.2,20.8,540.0,387.27,292.17
2018,7,17,8,15,860.5,78.0,3.25,21.55,588.0,441.61,337.73
2018,7,17,8,30,878.0,80.0,3.3,22.3,636.0,496.72,382.42
2018,7,17,8,45,891.0,82.0,3.3,23.05,681.0,549.99,424.13
2018,7,17,9,0,904.0,84.0,3.3,23.8,726.0,603.11,464.28
2018,7,17,9,15,911.0,87.0,3.35,24.45,765.0,653.04,501.08
2018,7,17,9,30,918.0,90.0,3.4,25.1,804.0,701.8,535.92
2018,7,17,9,45,921.5,94.5,3.45,25.7,838.0,748.13,566.22
2018,7,17,10,0,925.0,99.0,3.5,26.3,872.0,792.6,594.79
2018,7,17,10,15,932.0,99.5,3.5,26.8,901.0,833.94,620.8
2018,7,17,10,30,939.0,100.0,3.5,27.3,930.0,873.27,645.14
2018,7,17,10,45,944.5,101.0,3.55,27.8,953.0,909.61,667.48
2018,7,17,11,0,950.0,102.0,3.6,28.3,976.0,943.5,688.02
2018,7,17,11,15,953.5,102.0,3.65,28.65,991.0,971.97,705.3
2018,7,17,11,30,957.0,102.0,3.7,29.0,1006.0,997.57,720.69
2018,7,17,11,45,958.5,102.5,3.7,29.35,1013.5,1018.77,732.91
2018,7,17,12,0,960.0,103.0,3.7,29.7,1021.0,1036.83,743.14
2018,7,17,12,15,957.0,105.0,3.8,29.85,1020.0,1048.75,750.82
2018,7,17,12,30,954.0,107.0,3.9,30.0,1019.0,1057.31,756.5
2018,7,17,12,45,948.5,109.0,3.95,30.15,1009.5,1059.99,758.21
2018,7,17,13,0,943.0,111.0,4.0,30.3,1000.0,1059.28,757.92
2018,7,17,13,15,940.0,110.5,4.05,30.35,985.0,1055.13,755.86
2018,7,17,13,30,937.0,110.0,4.1,30.4,970.0,1047.61,751.79
2018,7,17,13,45,932.5,109.0,4.15,30.45,947.5,1034.78,744.41
2018,7,17,14,0,928.0,108.0,4.2,30.5,925.0,1018.73,735.05
2018,7,17,14,15,921.5,107.0,4.25,30.35,896.0,997.64,723.07
2018,7,17,14,30,915.0,106.0,4.3,30.2,867.0,973.6,709.17
2018,7,17,14,45,907.5,104.0,4.35,30.05,832.0,944.77,692.07
2018,7,17,15,0,900.0,102.0,4.4,29.9,797.0,913.32,673.14
2018,7,17,15,15,889.0,100.0,4.4,29.9,756.5,876.42,649.77
2018,7,17,15,30,878.0,98.0,4.4,29.9,716.0,837.48,624.86
2018,7,17,15,45,864.0,96.0,4.45,29.25,671.5,794.34,598.54
2018,7,17,16,0,850.0,94.0,4.5,28.6,627.0,753.53,573.4
2018,7,17,16,15,832.0,90.5,4.5,27.95,578.5,703.12,540.7
2018,7,17,16,30,814.0,87.0,4.5,27.3,530.0,652.14,506.63
2018,7,17,16,45,789.5,83.5,4.5,26.7,479.0,596.76,466.63
2018,7,17,17,0,765.0,80.0,4.5,26.1,428.0,541.94,425.75
2018,7,17,17,15,731.5,76.0,4.4,25.1,376.0,482.61,380.38
2018,7,17,17,30,698.0,72.0,4.3,24.1,324.0,426.45,335.85
2018,7,17,17,45,650.5,67.0,4.25,23.15,273.0,364.37,285.17
2018,7,17,18,0,603.0,62.0,4.2,22.2,222.0,306.39,236.15
2018,7,17,18,15,532.5,55.0,4.1,21.25,174.0,243.02,182.03
2018,7,17,18,30,462.0,48.0,4.0,20.3,126.0,186.77,133.27
2018,7,17,18,45,354.0,38.0,3.9,19.3,86.5,126.47,82.94
2018,7,17,19,0,246.0,28.0,3.8,18.3,47.0,76.21,35.4
2018,7,17,19,15,131.0,15.0,3.8,17.8,24.5,29.89,0.0
2018,7,17,19,30,16.0,2.0,3.8,17.3,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,3.75,16.75,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,2.6,13.55,2.5,0.0,0.0
2018,7,18,5,0,30.0,5.0,2.7,13.8,5.0,0.0,0.0
2018,7,18,5,15,145.0,17.0,2.8,14.3,27.5,16.71,0.0
2018,7,18,5,30,260.0,29.0,2.9,14.8,50.0,23.4,11.61
2018,7,18,5,45,362.5,38.0,2.95,15.35,89.5,28.98,19.27
2018,7,18,6,0,465.0,47.0,3.0,15.9,129.0,34.24,24.44
2018,7,18,6,15,531.5,54.5,3.0,16.55,176.5,37.85,27.87
2018,7,18,6,30,598.0,62.0,3.0,17.2,224.0,73.84,39.28
2018,7,18,6,45,642.5,67.0,3.0,17.9,274.0,116.84,65.33
2018,7,18,7,0,687.0,72.0,3.0,18.6,324.0,164.87,101.86
2018,7,18,7,15,719.5,76.5,2.95,19.2,375.5,217.43,146.07
2018,7,18,7,30,752.0,81.0,2.9,19.8,427.0,270.54,192.07
2018,7,18,7,45,776.5,84.0,2.85,20.45,477.0,322.94,237.73
2018,7,18,8,0,801.0,87.0,2.8,21.1,527.0,377.45,284.22
2018,7,18,8,15,820.0,90.0,2.85,21.8,575.0,431.48,329.25
2018,7,18,8,30,839.0,93.0,2.9,22.5,623.0,489.07,375.48
2018,7,18,8,45,853.5,95.0,2.9,23.15,667.5,541.34,416.31
2018,7,18,9,0,868.0,97.0,2.9,23.8,712.0,593.64,455.81
2018,7,18,9,15,876.0,100.5,3.0,24.45,751.0,643.12,492.28
2018,7,18,9,30,884.0,104.0,3.1,25.1,790.0,691.58,526.99
2018,7,18,9,45,889.0,107.5,3.2,25.75,823.5,736.7,557.15
2018,7,18,10,0,894.0,111.0,3.3,26.4,857.0,780.14,585.13
2018,7,18,10,15,901.0,112.5,3.35,26.85,886.0,821.39,611.49
2018,7,18,10,30,908.0,114.0,3.4,27.3,915.0,860.72,636.27
2018,7,18,10,45,913.5,114.0,3.45,27.8,936.5,895.22,657.44
2018,7,18,11,0,919.0,114.0,3.5,28.3,958.0,927.34,676.9
2018,7,18,11,15,888.0,136.0,3.6,28.55,962.5,945.17,687.86
2018,7,18,11,30,857.0,158.0,3.7,28.8,967.0,958.63,696.11
2018,7,18,11,45,715.0,252.5,3.8,29.05,931.0,942.59,685.13
2018,7,18,12,0,573.0,347.0,3.9,29.3,895.0,912.91,661.24
2018,7,18,12,15,628.5,311.0,4.0,29.4,911.5,941.1,682.33
2018,7,18,12,30,684.0,275.0,4.1,29.5,928.0,968.64,702.55
2018,7,18,12,45,735.0,239.5,4.2,29.55,936.5,989.55,716.74
2018,7,18,13,0,786.0,204.0,4.3,29.6,945.0,1003.03,726.1
2018,7,18,13,15,821.0,178.5,4.35,29.55,941.5,1012.19,732.81
2018,7,18,13,30,856.0,153.0,4.4,29.5,938.0,1011.24,733.07
2018,7,18,13,45,851.5,151.0,4.5,29.4,916.0,1004.52,730.17
2018,7,18,14,0,847.0,149.0,4.6,29.3,894.0,988.59,721.32
2018,7,18,14,15,694.5,216.0,4.65,29.1,813.5,904.72,667.21
2018,7,18,14,30,542.0,283.0,4.7,28.9,733.0,817.03,606.4
2018,7,18,14,45,645.0,224.0,4.7,28.65,737.5,840.41,627.69
2018,7,18,15,0,748.0,165.0,4.7,28.4,742.0,853.36,638.55
2018,7,18,15,15,799.0,135.0,4.7,28.4,722.5,841.15,631.35
2018,7,18,15,30,850.0,105.0,4.7,28.4,703.0,821.63,619.3
2018,7,18,15,45,826.0,105.5,4.85,27.65,655.5,778.32,593.18
2018,7,18,16,0,802.0,106.0,5.0,26.9,608.0,730.14,562.98
2018,7,18,16,15,783.0,101.5,5.1,26.3,559.5,679.79,529.88
2018,7,18,16,30,764.0,97.0,5.2,25.7,511.0,629.06,494.74
2018,7,18,16,45,749.0,91.0,5.3,25.05,464.5,579.1,458.45
2018,7,18,17,0,734.0,85.0,5.4,24.4,418.0,528.93,420.68
2018,7,18,17,15,699.0,81.0,5.35,23.45,367.0,471.52,375.97
2018,7,18,17,30,664.0,77.0,5.3,22.5,316.0,415.11,330.55
2018,7,18,17,45,616.5,71.0,5.3,21.6,265.5,353.61,279.63
2018,7,18,18,0,569.0,65.0,5.3,20.7,215.0,296.25,230.55
2018,7,18,18,15,497.5,57.0,5.15,19.85,168.0,233.26,176.2
2018,7,18,18,30,426.0,49.0,5.0,19.0,121.0,177.53,127.6
2018,7,18,18,45,319.0,38.5,4.85,18.15,82.5,118.93,78.44
2018,7,18,19,0,212.0,28.0,4.7,17.3,44.0,70.12,31.6
2018,7,18,19,15,112.0,15.0,4.55,16.85,23.0,27.58,0.0
2018,7,18,19,30,12.0,2.0,4.4,16.4,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.25,16.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,19,4,45,10.0,2.0,3.65,13.2,2.0,0.0,0.0
2018,7,19,5,0,20.0,4.0,3.9,13.4,4.0,0.0,0.0
2018,7,19,5,15,108.5,16.5,4.1,13.9,24.5,16.22,0.0
2018,7,19,5,30,197.0,29.0,4.3,14.4,45.0,22.68,10.67
2018,7,19,5,45,290.0,41.0,4.45,14.9,82.5,31.3,21.24
2018,7,19,6,0,383.0,53.0,4.6,15.4,120.0,39.98,29.49
2018,7,19,6,15,446.5,63.5,4.55,16.0,165.5,45.98,35.08
2018,7,19,6,30,510.0,74.0,4.5,16.6,211.0,79.28,46.86
2018,7,19,6,45,552.0,82.5,4.4,17.2,259.5,120.19,72.24
2018,7,19,7,0,594.0,91.0,4.3,17.8,308.0,165.93,107.12
2018,7,19,7,15,627.0,99.0,4.15,18.45,358.5,214.03,147.34
2018,7,19,7,30,660.0,107.0,4.0,19.1,409.0,265.68,191.71
2018,7,19,7,45,682.5,114.0,3.85,19.8,458.0,316.44,235.66
2018,7,19,8,0,705.0,121.0,3.7,20.5,507.0,369.23,280.43
2018,7,19,8,15,726.0,125.5,3.6,21.3,554.0,420.92,323.15
2018,7,19,8,30,747.0,130.0,3.5,22.1,601.0,474.0,365.6
2018,7,19,8,45,762.5,134.5,3.4,22.85,645.0,527.35,406.85
2018,7,19,9,0,778.0,139.0,3.3,23.6,689.0,578.76,445.29
2018,7,19,9,15,802.0,136.5,3.2,24.45,731.5,628.97,481.59
2018,7,19,9,30,826.0,134.0,3.1,25.3,774.0,679.76,517.1
2018,7,19,9,45,838.5,134.0,3.05,26.1,808.5,725.05,547.7
2018,7,19,10,0,851.0,134.0,3.0,26.9,843.0,769.05,575.0
2018,7,19,10,15,838.5,148.0,3.0,27.55,866.5,806.48,597.94
2018,7,19,10,30,826.0,162.0,3.0,28.2,890.0,840.5,618.3
2018,7,19,10,45,838.0,159.5,3.0,28.9,913.5,876.32,639.5
2018,7,19,11,0,850.0,157.0,3.0,29.6,937.0,910.36,659.23
2018,7,19,11,15,871.0,146.0,3.1,30.1,956.5,938.95,676.46
2018,7,19,11,30,892.0,135.0,3.2,30.6,976.0,968.61,694.35
2018,7,19,11,45,898.5,132.5,3.3,31.1,985.0,990.62,707.26
2018,7,19,12,0,905.0,130.0,3.4,31.6,994.0,1009.82,718.45
2018,7,19,12,15,904.0,130.5,3.55,31.8,993.5,1021.71,726.29
2018,7,19,12,30,903.0,131.0,3.7,32.0,993.0,1030.45,732.27
2018,7,19,12,45,899.5,132.0,3.85,32.2,984.5,1034.01,735.06
2018,7,19,13,0,896.0,133.0,4.0,32.4,976.0,1034.35,735.91
2018,7,19,13,15,889.5,134.0,4.2,32.25,960.0,1028.48,734.26
2018,7,19,13,30,883.0,135.0,4.4,32.1,944.0,1019.46,730.64
2018,7,19,13,45,789.5,181.5,4.6,31.9,891.5,975.16,704.21
2018,7,19,14,0,696.0,228.0,4.8,31.7,839.0,928.53,676.28
2018,7,19,14,15,771.0,182.5,4.9,31.2,839.0,938.38,686.07
2018,7,19,14,30,846.0,137.0,5.0,30.7,839.0,946.84,694.77
2018,7,19,14,45,832.5,136.5,5.1,30.2,803.0,915.65,676.93
2018,7,19,15,0,819.0,136.0,5.2,29.7,767.0,882.32,657.6
2018,7,19,15,15,806.0,133.0,5.2,29.7,727.0,844.81,633.26
2018,7,19,15,30,793.0,130.0,5.2,29.7,687.0,805.57,607.53
2018,7,19,15,45,775.0,127.5,5.25,28.3,642.5,761.38,581.61
2018,7,19,16,0,757.0,125.0,5.3,26.9,598.0,718.45,555.88
2018,7,19,16,15,736.5,120.0,5.2,26.1,550.5,668.18,521.83
2018,7,19,16,30,716.0,115.0,5.1,25.3,503.0,617.74,485.84
2018,7,19,16,45,692.0,108.5,5.0,24.5,453.5,563.57,446.05
2018,7,19,17,0,668.0,102.0,4.9,23.7,404.0,510.12,405.62
2018,7,19,17,15,635.5,95.5,4.75,22.95,354.5,453.11,360.96
2018,7,19,17,30,603.0,89.0,4.6,22.2,305.0,398.19,316.58
2018,7,19,17,45,559.0,80.5,4.45,21.5,256.0,338.51,267.12
2018,7,19,18,0,515.0,72.0,4.3,20.8,207.0,282.67,219.47
2018,7,19,18,15,451.0,62.0,4.15,20.15,161.5,222.82,167.98
2018,7,19,18,30,387.0,52.0,4.0,19.5,116.0,169.49,121.64
2018,7,19,18,45,294.5,39.5,3.85,18.9,79.0,113.79,74.74
2018,7,19,19,0,202.0,27.0,3.7,18.3,42.0,66.96,28.48
2018,7,19,19,15,107.0,14.5,3.65,17.95,22.0,26.41,0.0
2018,7,19,19,30,12.0,2.0,3.6,17.6,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.55,17.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,13.5,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,13.7,3.0,0.0,0.0
2018,7,20,5,15,46.5,15.0,2.75,14.25,18.5,14.74,0.0
2018,7,20,5,30,85.0,27.0,2.9,14.8,34.0,22.53,10.06
2018,7,20,5,45,90.0,43.0,3.05,15.4,54.5,35.16,24.45
2018,7,20,6,0,95.0,59.0,3.2,16.0,75.0,50.23,38.33
2018,7,20,6,15,179.5,78.0,3.2,16.65,121.5,61.42,48.54
2018,7,20,6,30,264.0,97.0,3.2,17.3,168.0,90.26,63.0
2018,7,20,6,45,362.5,108.5,3.2,17.95,227.5,122.62,81.92
2018,7,20,7,0,461.0,120.0,3.2,18.6,287.0,169.74,115.39
2018,7,20,7,15,501.5,128.5,3.15,19.3,335.5,213.0,150.35
2018,7,20,7,30,542.0,137.0,3.1,20.0,384.0,260.57,189.91
2018,7,20,7,45,575.0,143.0,3.05,20.7,432.5,307.8,229.6
2018,7,20,8,0,608.0,149.0,3.0,21.4,481.0,357.9,271.09
2018,7,20,8,15,634.0,153.5,3.0,22.2,527.0,406.71,310.78
2018,7,20,8,30,660.0,158.0,3.0,23.0,573.0,457.58,350.98
2018,7,20,8,45,682.0,160.0,3.0,23.75,616.0,505.85,388.21
2018,7,20,9,0,704.0,162.0,3.0,24.5,659.0,555.26,425.18
2018,7,20,9,15,730.0,159.0,3.05,25.2,700.0,603.33,460.5
2018,7,20,9,30,756.0,156.0,3.1,25.9,741.0,653.36,496.28
2018,7,20,9,45,782.0,149.0,3.15,26.65,777.5,698.72,527.93
2018,7,20,10,0,808.0,142.0,3.2,27.4,814.0,744.3,557.96
2018,7,20,10,15,815.5,143.0,3.25,27.9,841.0,782.98,582.6
2018,7,20,10,30,823.0,144.0,3.3,28.4,868.0,820.03,605.89
2018,7,20,10,45,828.5,144.5,3.4,28.95,889.0,850.95,624.99
2018,7,20,11,0,834.0,145.0,3.5,29.5,910.0,881.32,643.64
2018,7,20,11,15,837.5,145.5,3.65,29.8,924.0,907.61,660.43
2018,7,20,11,30,841.0,146.0,3.8,30.1,938.0,931.4,675.59
2018,7,20,11,45,843.0,145.5,3.9,30.4,944.5,950.18,687.22
2018,7,20,12,0,845.0,145.0,4.0,30.7,951.0,966.21,697.13
2018,7,20,12,15,848.5,142.5,4.1,30.75,951.5,978.91,705.66
2018,7,20,12,30,852.0,140.0,4.2,30.8,952.0,988.69,712.41
2018,7,20,12,45,855.5,135.0,4.35,30.9,945.0,992.97,715.84
2018,7,20,13,0,859.0,130.0,4.5,31.0,938.0,994.14,717.37
2018,7,20,13,15,855.5,129.5,4.55,30.9,923.0,989.78,715.46
2018,7,20,13,30,852.0,129.0,4.6,30.8,908.0,982.35,711.68
2018,7,20,13,45,846.5,127.5,4.7,30.7,886.0,968.9,704.35
2018,7,20,14,0,841.0,126.0,4.8,30.6,864.0,952.52,695.4
2018,7,20,14,15,817.0,134.0,4.85,30.3,831.5,925.58,679.6
2018,7,20,14,30,793.0,142.0,4.9,30.0,799.0,902.38,666.29
2018,7,20,14,45,769.5,145.5,4.95,29.7,761.0,867.49,644.89
2018,7,20,15,0,746.0,149.0,5.0,29.4,723.0,831.11,622.28
2018,7,20,15,15,764.5,131.5,5.0,29.4,693.0,807.32,607.22
2018,7,20,15,30,783.0,114.0,5.0,29.4,663.0,779.77,589.43
2018,7,20,15,45,767.0,110.5,5.05,28.45,619.5,736.44,562.75
2018,7,20,16,0,751.0,107.0,5.1,27.5,576.0,692.09,534.79
2018,7,20,16,15,730.0,103.5,5.05,26.85,529.5,643.39,502.02
2018,7,20,16,30,709.0,100.0,5.0,26.2,483.0,596.08,468.28
2018,7,20,16,45,681.0,96.0,5.0,25.55,434.5,542.5,428.73
2018,7,20,17,0,653.0,92.0,5.0,24.9,386.0,490.02,388.86
2018,7,20,17,15,616.5,86.5,4.9,24.15,337.0,432.75,343.99
2018,7,20,17,30,580.0,81.0,4.8,23.4,288.0,377.99,299.79
2018,7,20,17,45,530.5,74.0,4.75,22.65,240.5,318.8,250.89
2018,7,20,18,0,481.0,67.0,4.7,21.9,193.0,264.05,204.36
2018,7,20,18,15,414.0,58.5,4.6,21.2,150.0,206.71,155.21
2018,7,20,18,30,347.0,50.0,4.5,20.5,107.0,155.12,110.74
2018,7,20,18,45,256.0,37.5,4.4,19.8,72.0,102.87,67.05
2018,7,20,19,0,165.0,25.0,4.3,19.1,37.0,58.21,22.89
2018,7,20,19,15,87.0,13.5,4.25,18.75,19.5,23.06,0.0
2018,7,20,19,30,9.0,2.0,4.2,18.4,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.1,18.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.0,17.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.95,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.75,17.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.55,15.45,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,21,5,15,78.5,15.0,2.7,15.95,20.5,14.74,0.0
2018,7,21,5,30,149.0,28.0,2.8,16.4,39.0,21.95,9.01
2018,7,21,5,45,235.0,41.0,2.9,16.85,73.5,31.41,21.05
2018,7,21,6,0,321.0,54.0,3.0,17.3,108.0,40.41,29.58
2018,7,21,6,15,387.0,64.5,3.0,17.9,151.5,46.99,35.67
2018,7,21,6,30,453.0,75.0,3.0,18.5,195.0,75.99,46.0
2018,7,21,6,45,501.5,82.0,3.0,19.1,241.5,112.98,67.98
2018,7,21,7,0,550.0,89.0,3.0,19.7,288.0,155.54,99.53
2018,7,21,7,15,586.0,95.5,3.0,20.35,336.5,200.5,136.49
2018,7,21,7,30,622.0,102.0,3.0,21.0,385.0,249.34,177.91
2018,7,21,7,45,649.0,107.0,3.05,21.7,432.5,297.68,219.39
2018,7,21,8,0,676.0,112.0,3.1,22.4,480.0,348.53,262.28
2018,7,21,8,15,697.5,116.0,3.15,23.0,525.5,398.44,303.7
2018,7,21,8,30,719.0,120.0,3.2,23.6,571.0,449.83,345.13
2018,7,21,8,45,735.5,123.5,3.25,24.25,613.5,501.22,385.29
2018,7,21,9,0,752.0,127.0,3.3,24.9,656.0,550.99,423.09
