Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,17,15,492.5,46.5,4.45,18.05,139.0,247.68,190.61
2018,9,18,17,30,397.0,39.0,4.4,17.1,90.0,182.15,132.7
2018,9,18,17,45,233.5,26.0,4.4,16.2,52.5,101.08,55.5
2018,9,18,18,0,70.0,13.0,4.4,15.3,15.0,27.27,0.0
2018,9,18,18,15,35.0,6.5,4.3,14.75,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.5,1.3,10.3,6.0,0.0,0.0
2018,9,19,6,0,66.0,11.0,1.3,10.6,12.0,10.81,0.0
2018,9,19,6,15,200.0,25.5,1.55,11.35,45.0,20.12,4.06
2018,9,19,6,30,334.0,40.0,1.8,12.1,78.0,32.03,21.84
2018,9,19,6,45,431.0,49.0,2.05,12.85,125.0,36.85,26.98
2018,9,19,7,0,528.0,58.0,2.3,13.6,172.0,75.91,41.82
2018,9,19,7,15,590.5,65.0,2.1,14.2,224.0,121.85,72.0
2018,9,19,7,30,653.0,72.0,1.9,14.8,276.0,174.87,113.79
2018,9,19,7,45,695.0,76.5,1.75,15.4,328.0,227.69,159.15
2018,9,19,8,0,737.0,81.0,1.6,16.0,380.0,286.49,210.11
2018,9,19,8,15,766.0,84.5,1.45,16.8,429.5,341.65,257.68
2018,9,19,8,30,795.0,88.0,1.3,17.6,479.0,398.91,305.39
2018,9,19,8,45,816.5,91.5,1.2,18.35,525.5,454.6,350.32
2018,9,19,9,0,838.0,95.0,1.1,19.1,572.0,510.99,393.84
2018,9,19,9,15,853.5,97.0,1.2,20.0,612.5,563.02,433.45
2018,9,19,9,30,869.0,99.0,1.3,20.9,653.0,614.56,471.4
2018,9,19,9,45,880.0,101.0,1.4,21.8,688.0,662.11,505.34
2018,9,19,10,0,891.0,103.0,1.5,22.7,723.0,708.18,537.29
2018,9,19,10,15,899.0,104.5,1.7,23.65,751.0,749.94,564.72
2018,9,19,10,30,907.0,106.0,1.9,24.6,779.0,789.57,590.14
2018,9,19,10,45,912.5,107.0,2.1,25.5,799.5,824.42,612.18
2018,9,19,11,0,918.0,108.0,2.3,26.4,820.0,856.6,632.27
2018,9,19,11,15,921.0,108.5,2.4,26.9,832.5,883.35,648.84
2018,9,19,11,30,924.0,109.0,2.5,27.4,845.0,906.99,663.39
2018,9,19,11,45,925.0,109.5,2.6,27.9,849.5,925.68,674.73
2018,9,19,12,0,926.0,110.0,2.7,28.4,854.0,941.0,683.95
2018,9,19,12,15,925.0,109.5,2.75,28.6,850.0,950.02,689.6
2018,9,19,12,30,924.0,109.0,2.8,28.8,846.0,955.5,693.14
2018,9,19,12,45,921.0,108.5,2.9,29.05,834.0,955.61,693.6
2018,9,19,13,0,918.0,108.0,3.0,29.3,822.0,952.18,691.91
2018,9,19,13,15,913.0,107.0,3.0,29.35,802.5,942.89,686.34
2018,9,19,13,30,908.0,106.0,3.0,29.4,783.0,930.16,678.7
2018,9,19,13,45,900.5,104.5,3.05,29.45,755.5,911.34,667.51
2018,9,19,14,0,893.0,103.0,3.1,29.5,728.0,889.36,654.3
2018,9,19,14,15,882.5,101.0,3.15,29.4,694.0,861.28,637.39
2018,9,19,14,30,872.0,99.0,3.2,29.3,660.0,830.47,618.57
2018,9,19,14,45,857.0,97.0,3.25,29.2,619.5,798.38,598.73
2018,9,19,15,0,842.0,95.0,3.3,29.1,579.0,759.24,573.79
2018,9,19,15,15,822.0,91.5,3.3,29.1,533.0,712.93,543.05
2018,9,19,15,30,802.0,88.0,3.3,29.1,487.0,665.4,511.01
2018,9,19,15,45,773.5,84.5,3.3,28.5,437.5,611.41,473.39
2018,9,19,16,0,745.0,81.0,3.3,27.9,388.0,557.51,434.31
2018,9,19,16,15,705.0,75.5,3.05,27.15,335.5,497.58,388.95
2018,9,19,16,30,665.0,70.0,2.8,26.4,283.0,437.46,341.98
2018,9,19,16,45,607.0,64.0,2.55,25.6,231.5,370.66,288.32
2018,9,19,17,0,549.0,58.0,2.3,24.8,180.0,308.41,236.48
2018,9,19,17,15,456.5,49.0,2.3,23.6,132.0,235.19,175.65
2018,9,19,17,30,364.0,40.0,2.3,22.4,84.0,171.08,120.75
2018,9,19,17,45,228.5,26.5,2.25,21.2,49.5,97.96,46.67
2018,9,19,18,0,93.0,13.0,2.2,20.0,15.0,31.67,0.0
2018,9,19,18,15,46.5,6.5,2.4,19.4,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,1.9,13.3,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,1.9,13.5,11.0,9.83,0.0
2018,9,20,6,15,225.0,23.5,2.1,14.45,44.5,19.17,1.82
2018,9,20,6,30,371.0,37.0,2.3,15.4,78.0,29.22,19.01
2018,9,20,6,45,467.0,46.0,2.45,16.3,126.0,34.24,24.26
2018,9,20,7,0,563.0,55.0,2.6,17.2,174.0,74.26,39.01
2018,9,20,7,15,622.5,61.0,2.6,17.95,226.0,120.91,68.89
2018,9,20,7,30,682.0,67.0,2.6,18.7,278.0,174.24,110.44
2018,9,20,7,45,722.0,71.5,2.6,19.5,330.5,230.11,157.95
2018,9,20,8,0,762.0,76.0,2.6,20.3,383.0,287.66,207.71
2018,9,20,8,15,790.0,79.5,2.55,21.0,433.0,343.77,256.29
2018,9,20,8,30,818.0,83.0,2.5,21.7,483.0,401.83,305.17
2018,9,20,8,45,839.0,86.0,2.4,22.45,529.5,457.92,350.88
2018,9,20,9,0,860.0,89.0,2.3,23.2,576.0,514.59,395.28
2018,9,20,9,15,876.5,91.0,2.25,23.95,618.0,568.59,436.18
2018,9,20,9,30,893.0,93.0,2.2,24.7,660.0,621.28,474.62
2018,9,20,9,45,906.0,94.0,2.15,25.45,695.5,669.99,508.87
2018,9,20,10,0,919.0,95.0,2.1,26.2,731.0,717.34,540.98
2018,9,20,10,15,927.0,96.5,2.05,26.8,759.5,760.03,567.42
2018,9,20,10,30,935.0,98.0,2.0,27.4,788.0,800.51,591.89
2018,9,20,10,45,940.0,98.5,1.95,28.05,808.5,835.21,611.99
2018,9,20,11,0,945.0,99.0,1.9,28.7,829.0,867.12,629.98
2018,9,20,11,15,948.5,99.5,1.85,29.25,842.0,894.81,645.27
2018,9,20,11,30,952.0,100.0,1.8,29.8,855.0,919.33,658.4
2018,9,20,11,45,953.0,100.5,1.8,30.35,859.5,938.38,668.58
2018,9,20,12,0,954.0,101.0,1.8,30.9,864.0,953.95,676.63
2018,9,20,12,15,954.0,100.5,1.8,31.1,860.5,964.01,682.28
2018,9,20,12,30,954.0,100.0,1.8,31.3,857.0,970.44,685.84
2018,9,20,12,45,952.0,99.0,1.85,31.55,845.0,970.86,686.28
2018,9,20,13,0,950.0,98.0,1.9,31.8,833.0,967.62,684.61
2018,9,20,13,15,945.0,97.5,1.95,31.9,813.0,958.57,679.88
2018,9,20,13,30,940.0,97.0,2.0,32.0,793.0,945.99,673.06
2018,9,20,13,45,933.0,95.0,2.05,32.05,765.0,926.53,662.11
2018,9,20,14,0,926.0,93.0,2.1,32.1,737.0,903.78,649.13
2018,9,20,14,15,916.0,91.5,2.1,32.0,702.5,875.91,632.75
2018,9,20,14,30,906.0,90.0,2.1,31.9,668.0,845.18,614.48
2018,9,20,14,45,892.0,87.5,2.15,31.85,627.0,807.52,591.78
2018,9,20,15,0,878.0,85.0,2.2,31.8,586.0,767.64,567.32
2018,9,20,15,15,859.0,82.5,2.2,31.8,540.0,726.53,541.21
2018,9,20,15,30,840.0,80.0,2.2,31.8,494.0,679.51,510.62
2018,9,20,15,45,814.0,76.0,2.2,31.25,443.5,625.16,474.21
2018,9,20,16,0,788.0,72.0,2.2,30.7,393.0,570.64,435.77
2018,9,20,16,15,750.5,68.0,1.95,29.7,340.5,509.8,391.0
2018,9,20,16,30,713.0,64.0,1.7,28.7,288.0,450.52,345.72
2018,9,20,16,45,656.0,58.5,1.5,27.65,235.5,384.75,293.98
2018,9,20,17,0,599.0,53.0,1.3,26.6,183.0,321.33,242.15
2018,9,20,17,15,506.5,45.0,1.3,25.4,134.0,247.09,181.28
2018,9,20,17,30,414.0,37.0,1.3,24.2,85.0,181.95,125.6
2018,9,20,17,45,264.0,25.0,1.35,22.95,50.0,103.4,40.03
2018,9,20,18,0,114.0,13.0,1.4,21.7,15.0,35.49,0.0
2018,9,20,18,15,57.0,6.5,1.45,21.2,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,5,45,43.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,9,21,6,0,86.0,10.0,1.2,14.2,11.0,9.83,0.0
2018,9,21,6,15,236.0,22.0,1.4,15.15,43.5,17.82,0.0
2018,9,21,6,30,386.0,34.0,1.6,16.1,76.0,26.44,16.52
2018,9,21,6,45,480.5,42.5,1.8,17.1,123.5,31.2,21.51
2018,9,21,7,0,575.0,51.0,2.0,18.1,171.0,70.39,35.59
2018,9,21,7,15,633.5,57.0,2.0,18.85,223.0,117.55,65.44
2018,9,21,7,30,692.0,63.0,2.0,19.6,275.0,173.29,108.67
2018,9,21,7,45,730.5,67.5,1.95,20.35,327.0,227.09,154.28
2018,9,21,8,0,769.0,72.0,1.9,21.1,379.0,284.6,203.77
2018,9,21,8,15,796.0,75.5,1.9,22.0,428.5,340.68,251.85
2018,9,21,8,30,823.0,79.0,1.9,22.9,478.0,398.57,300.04
2018,9,21,8,45,842.0,82.0,1.9,23.75,524.0,453.94,344.86
2018,9,21,9,0,861.0,85.0,1.9,24.6,570.0,509.67,388.25
2018,9,21,9,15,874.0,87.5,1.9,25.45,610.0,562.24,427.71
2018,9,21,9,30,887.0,90.0,1.9,26.3,650.0,613.15,464.53
2018,9,21,9,45,896.5,92.5,1.9,27.15,684.5,660.79,497.72
2018,9,21,10,0,906.0,95.0,1.9,28.0,719.0,706.82,528.69
2018,9,21,10,15,913.5,96.0,1.95,28.6,746.5,748.08,554.79
2018,9,21,10,30,921.0,97.0,2.0,29.2,774.0,787.13,578.98
2018,9,21,10,45,926.0,98.5,2.05,29.8,794.5,822.33,600.35
2018,9,21,11,0,931.0,100.0,2.1,30.4,815.0,854.79,619.76
2018,9,21,11,15,933.5,100.5,2.2,30.65,827.0,881.23,636.47
2018,9,21,11,30,936.0,101.0,2.3,30.9,839.0,904.5,651.2
2018,9,21,11,45,936.0,101.0,2.4,31.2,842.5,921.8,662.02
2018,9,21,12,0,936.0,101.0,2.5,31.5,846.0,935.64,670.74
2018,9,21,12,15,933.0,101.5,2.6,31.55,841.0,943.82,676.64
2018,9,21,12,30,930.0,102.0,2.7,31.6,836.0,948.41,680.41
2018,9,21,12,45,925.0,102.5,2.85,31.65,823.5,947.62,681.25
2018,9,21,13,0,920.0,103.0,3.0,31.7,811.0,943.28,679.92
2018,9,21,13,15,914.5,102.5,3.05,31.6,791.0,933.9,675.12
2018,9,21,13,30,909.0,102.0,3.1,31.5,771.0,921.1,668.23
2018,9,21,13,45,901.0,100.5,3.2,31.4,743.5,901.69,657.4
2018,9,21,14,0,893.0,99.0,3.3,31.3,716.0,879.14,644.5
2018,9,21,14,15,882.0,97.0,3.35,31.0,681.5,850.53,627.73
2018,9,21,14,30,871.0,95.0,3.4,30.7,647.0,819.22,609.02
2018,9,21,14,45,856.5,92.5,3.45,30.4,606.5,786.86,589.41
2018,9,21,15,0,842.0,90.0,3.5,30.1,566.0,747.53,564.69
2018,9,21,15,15,821.5,87.0,3.5,30.1,520.5,701.44,534.01
2018,9,21,15,30,801.0,84.0,3.5,30.1,475.0,654.19,502.06
2018,9,21,15,45,774.0,80.5,3.55,29.1,426.0,601.33,465.79
2018,9,21,16,0,747.0,77.0,3.6,28.1,377.0,548.46,427.99
2018,9,21,16,15,708.5,72.0,3.5,27.25,325.5,489.98,383.82
2018,9,21,16,30,670.0,67.0,3.4,26.4,274.0,431.31,337.87
2018,9,21,16,45,612.0,60.5,3.35,25.55,222.5,364.13,283.64
2018,9,21,17,0,554.0,54.0,3.3,24.7,171.0,301.56,231.13
2018,9,21,17,15,460.0,45.0,3.15,23.55,124.0,228.37,169.53
2018,9,21,17,30,366.0,36.0,3.0,22.4,77.0,164.59,113.77
2018,9,21,17,45,222.5,23.0,2.85,21.2,44.0,89.03,23.32
2018,9,21,18,0,79.0,10.0,2.7,20.0,11.0,25.27,0.0
2018,9,21,18,15,39.5,5.0,2.7,19.4,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,22,5,45,34.0,4.5,1.85,11.45,5.0,0.0,0.0
2018,9,22,6,0,68.0,9.0,1.9,11.6,10.0,8.85,0.0
2018,9,22,6,15,208.5,22.0,2.05,12.25,41.0,18.01,0.0
2018,9,22,6,30,349.0,35.0,2.2,12.9,72.0,27.64,17.65
2018,9,22,6,45,448.5,44.0,2.35,13.5,119.0,32.76,23.2
2018,9,22,7,0,548.0,53.0,2.5,14.1,166.0,69.95,36.97
2018,9,22,7,15,610.0,59.0,2.45,14.9,217.5,115.8,66.12
2018,9,22,7,30,672.0,65.0,2.4,15.7,269.0,168.62,107.33
2018,9,22,7,45,713.5,69.5,2.3,16.5,321.0,224.02,154.74
2018,9,22,8,0,755.0,74.0,2.2,17.3,373.0,281.35,204.66
2018,9,22,8,15,783.5,77.0,2.2,18.15,422.5,336.63,252.92
2018,9,22,8,30,812.0,80.0,2.2,19.0,472.0,393.89,301.57
2018,9,22,8,45,832.5,83.5,2.15,19.85,518.0,449.77,347.55
2018,9,22,9,0,853.0,87.0,2.1,20.7,564.0,506.21,392.18
2018,9,22,9,15,866.0,90.0,2.15,21.55,604.5,558.78,432.63
2018,9,22,9,30,879.0,93.0,2.2,22.4,645.0,609.77,470.54
2018,9,22,9,45,887.0,96.5,2.25,23.25,679.0,657.07,504.52
2018,9,22,10,0,895.0,100.0,2.3,24.1,713.0,702.66,536.24
2018,9,22,10,15,903.5,101.0,2.4,24.75,741.0,744.18,563.73
2018,9,22,10,30,912.0,102.0,2.5,25.4,769.0,783.58,589.02
2018,9,22,10,45,918.5,103.0,2.6,26.1,790.0,819.1,611.3
2018,9,22,11,0,925.0,104.0,2.7,26.8,811.0,851.98,631.63
2018,9,22,11,15,929.0,104.0,2.8,27.25,823.5,878.95,648.53
2018,9,22,11,30,933.0,104.0,2.9,27.7,836.0,902.82,663.4
2018,9,22,11,45,934.5,104.0,3.05,28.2,840.5,921.3,674.96
2018,9,22,12,0,936.0,104.0,3.2,28.7,845.0,936.37,684.37
2018,9,22,12,15,938.0,102.5,3.3,28.85,842.0,946.82,691.46
2018,9,22,12,30,940.0,101.0,3.4,29.0,839.0,953.71,696.37
2018,9,22,12,45,941.0,98.5,3.5,29.2,827.5,955.02,697.62
2018,9,22,13,0,942.0,96.0,3.6,29.4,816.0,952.67,696.64
2018,9,22,13,15,932.5,96.5,3.65,29.3,794.0,940.6,689.9
2018,9,22,13,30,923.0,97.0,3.7,29.2,772.0,925.11,681.04
2018,9,22,13,45,911.5,97.0,3.75,29.1,743.0,904.05,668.52
2018,9,22,14,0,900.0,97.0,3.8,29.0,714.0,879.94,653.98
2018,9,22,14,15,889.5,94.5,3.8,28.75,679.0,850.99,636.27
2018,9,22,14,30,879.0,92.0,3.8,28.5,644.0,819.3,616.59
2018,9,22,14,45,872.5,87.5,3.85,28.25,606.0,785.94,595.82
2018,9,22,15,0,866.0,83.0,3.9,28.0,568.0,749.99,572.99
2018,9,22,15,15,846.0,80.0,3.9,28.0,522.0,707.95,544.78
2018,9,22,15,30,826.0,77.0,3.9,28.0,476.0,660.19,512.03
2018,9,22,15,45,800.0,73.5,3.8,27.2,426.5,607.06,474.51
2018,9,22,16,0,774.0,70.0,3.7,26.4,377.0,553.81,435.29
2018,9,22,16,15,736.5,65.5,3.55,25.65,325.5,493.25,388.89
2018,9,22,16,30,699.0,61.0,3.4,24.9,274.0,434.32,342.03
2018,9,22,16,45,640.0,55.5,3.25,24.1,222.0,368.69,288.22
2018,9,22,17,0,581.0,50.0,3.1,23.3,170.0,305.76,234.74
2018,9,22,17,15,483.0,42.0,2.95,22.2,122.5,231.34,171.63
2018,9,22,17,30,385.0,34.0,2.8,21.1,75.0,166.73,114.12
2018,9,22,17,45,232.5,21.5,2.65,20.0,42.5,88.1,7.07
2018,9,22,18,0,80.0,9.0,2.5,18.9,10.0,24.19,0.0
2018,9,22,18,15,40.0,4.5,2.7,18.35,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,5,45,36.0,5.0,3.0,12.5,5.0,0.0,0.0
2018,9,23,6,0,72.0,10.0,3.1,12.6,10.0,9.83,0.0
2018,9,23,6,15,217.0,22.5,3.25,13.15,41.0,18.76,0.0
2018,9,23,6,30,362.0,35.0,3.4,13.7,72.0,27.88,17.6
2018,9,23,6,45,461.5,43.0,3.5,14.25,118.5,32.03,22.43
2018,9,23,7,0,561.0,51.0,3.6,14.8,165.0,67.92,35.1
2018,9,23,7,15,621.5,56.5,3.55,15.5,216.0,113.82,63.93
2018,9,23,7,30,682.0,62.0,3.5,16.2,267.0,168.51,106.7
2018,9,23,7,45,721.5,66.5,3.45,16.85,318.5,221.8,152.69
2018,9,23,8,0,761.0,71.0,3.4,17.5,370.0,278.93,203.01
2018,9,23,8,15,788.5,74.5,3.35,18.15,419.5,334.59,252.23
2018,9,23,8,30,816.0,78.0,3.3,18.8,469.0,392.12,301.85
2018,9,23,8,45,835.0,81.0,3.25,19.45,514.0,446.99,348.03
2018,9,23,9,0,854.0,84.0,3.2,20.1,559.0,502.22,392.91
2018,9,23,9,15,869.5,85.5,3.2,20.85,599.5,554.64,434.09
2018,9,23,9,30,885.0,87.0,3.2,21.6,640.0,605.66,472.85
2018,9,23,9,45,896.5,88.5,3.15,22.35,674.5,653.3,507.7
2018,9,23,10,0,908.0,90.0,3.1,23.1,709.0,699.48,540.38
2018,9,23,10,15,916.5,90.5,3.15,23.7,736.5,740.83,567.77
2018,9,23,10,30,925.0,91.0,3.2,24.3,764.0,780.01,593.16
2018,9,23,10,45,930.5,92.0,3.2,24.9,784.5,815.01,615.11
2018,9,23,11,0,936.0,93.0,3.2,25.5,805.0,847.27,634.98
2018,9,23,11,15,939.5,93.0,3.25,26.0,817.0,873.93,651.46
2018,9,23,11,30,943.0,93.0,3.3,26.5,829.0,897.43,665.79
2018,9,23,11,45,944.5,93.0,3.4,27.0,833.5,915.93,677.11
2018,9,23,12,0,946.0,93.0,3.5,27.5,838.0,930.98,686.23
2018,9,23,12,15,946.5,92.0,3.6,27.6,834.0,940.55,692.91
2018,9,23,12,30,947.0,91.0,3.7,27.7,830.0,946.52,697.35
2018,9,23,12,45,945.5,89.5,3.85,27.75,818.0,946.53,698.42
2018,9,23,13,0,944.0,88.0,4.0,27.8,806.0,942.87,697.19
2018,9,23,13,15,939.5,87.0,4.05,27.65,786.0,933.48,692.24
2018,9,23,13,30,935.0,86.0,4.1,27.5,766.0,920.56,685.05
2018,9,23,13,45,927.0,85.5,4.2,27.3,738.5,901.71,674.31
2018,9,23,14,0,919.0,85.0,4.3,27.1,711.0,879.65,661.4
2018,9,23,14,15,891.0,88.0,4.25,26.8,670.0,841.89,637.17
2018,9,23,14,30,863.0,91.0,4.2,26.5,629.0,802.2,611.48
2018,9,23,14,45,869.5,84.0,4.2,26.2,596.0,776.5,595.68
2018,9,23,15,0,876.0,77.0,4.2,25.9,563.0,747.41,577.26
2018,9,23,15,15,857.5,74.0,4.2,25.9,517.5,701.78,546.02
2018,9,23,15,30,839.0,71.0,4.2,25.9,472.0,658.87,516.4
2018,9,23,15,45,812.5,68.0,4.05,25.05,422.5,605.56,478.26
2018,9,23,16,0,786.0,65.0,3.9,24.2,373.0,552.15,438.32
2018,9,23,16,15,749.5,61.0,3.75,23.45,321.5,492.33,391.83
2018,9,23,16,30,713.0,57.0,3.6,22.7,270.0,434.04,344.78
2018,9,23,16,45,655.0,52.0,3.45,22.0,218.5,366.76,288.85
2018,9,23,17,0,597.0,47.0,3.3,21.3,167.0,306.39,236.49
2018,9,23,17,15,497.5,39.5,3.1,20.25,119.5,231.66,172.29
2018,9,23,17,30,398.0,32.0,2.9,19.2,72.0,166.94,113.09
2018,9,23,17,45,240.5,20.5,2.7,18.15,40.5,87.11,0.0
2018,9,23,18,0,83.0,9.0,2.5,17.1,9.0,24.47,0.0
2018,9,23,18,15,41.5,4.5,2.5,16.6,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.9,11.35,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,11.6,9.0,8.85,0.0
2018,9,24,6,15,246.0,20.5,0.95,12.3,41.0,16.85,0.0
2018,9,24,6,30,407.0,32.0,1.0,13.0,73.0,25.08,15.21
2018,9,24,6,45,508.5,39.5,1.05,13.75,121.0,29.01,19.85
2018,9,24,7,0,610.0,47.0,1.1,14.5,169.0,68.27,34.38
2018,9,24,7,15,670.5,52.0,1.05,15.25,222.0,116.06,63.72
2018,9,24,7,30,731.0,57.0,1.0,16.0,275.0,170.7,105.87
2018,9,24,7,45,770.0,60.5,0.95,16.8,327.5,225.65,152.65
2018,9,24,8,0,809.0,64.0,0.9,17.6,380.0,284.29,203.32
2018,9,24,8,15,835.5,67.5,0.9,18.75,430.5,342.14,252.84
2018,9,24,8,30,862.0,71.0,0.9,19.9,481.0,403.13,303.15
2018,9,24,8,45,879.0,73.0,0.9,21.1,526.0,458.13,347.11
2018,9,24,9,0,896.0,75.0,0.9,22.3,571.0,513.15,389.18
2018,9,24,9,15,908.5,77.5,0.9,23.45,611.5,565.99,427.9
2018,9,24,9,30,921.0,80.0,0.9,24.6,652.0,617.89,464.27
2018,9,24,9,45,930.0,82.0,0.9,25.8,686.5,665.89,496.37
2018,9,24,10,0,939.0,84.0,0.9,27.0,721.0,712.14,525.99
2018,9,24,10,15,946.5,85.5,0.85,27.65,749.0,754.84,550.96
2018,9,24,10,30,954.0,87.0,0.8,28.3,777.0,795.22,573.87
2018,9,24,10,45,959.0,87.0,0.75,28.95,797.0,829.61,592.46
2018,9,24,11,0,964.0,87.0,0.7,29.6,817.0,861.1,608.94
2018,9,24,11,15,967.0,88.0,0.7,30.0,829.5,888.96,624.44
2018,9,24,11,30,970.0,89.0,0.7,30.4,842.0,913.56,637.88
2018,9,24,11,45,971.0,89.0,0.7,30.8,846.0,931.98,647.56
2018,9,24,12,0,972.0,89.0,0.7,31.2,850.0,946.84,655.21
2018,9,24,12,15,970.5,89.0,0.75,31.35,845.5,955.87,661.11
2018,9,24,12,30,969.0,89.0,0.8,31.5,841.0,961.19,664.97
2018,9,24,12,45,965.0,89.5,0.9,31.7,828.5,961.1,666.53
2018,9,24,13,0,961.0,90.0,1.0,31.9,816.0,957.3,665.97
2018,9,24,13,15,956.0,88.5,1.15,31.9,795.0,946.77,662.7
2018,9,24,13,30,951.0,87.0,1.3,31.9,774.0,932.64,657.14
2018,9,24,13,45,943.5,86.0,1.45,31.9,746.0,913.42,648.24
2018,9,24,14,0,936.0,85.0,1.6,31.9,718.0,890.9,637.08
2018,9,24,14,15,925.0,84.0,1.7,31.7,683.0,862.35,621.77
2018,9,24,14,30,914.0,83.0,1.8,31.5,648.0,830.98,604.41
2018,9,24,14,45,899.0,81.0,1.95,31.3,606.5,792.76,582.62
2018,9,24,15,0,884.0,79.0,2.1,31.1,565.0,752.41,558.84
2018,9,24,15,15,864.5,76.0,2.1,31.1,518.5,705.83,528.78
2018,9,24,15,30,845.0,73.0,2.1,31.1,472.0,662.02,500.18
2018,9,24,15,45,817.0,70.0,2.25,30.3,422.0,607.55,463.89
2018,9,24,16,0,789.0,67.0,2.4,29.5,372.0,553.1,425.73
2018,9,24,16,15,748.0,62.5,2.25,28.45,319.0,490.2,378.96
2018,9,24,16,30,707.0,58.0,2.1,27.4,266.0,429.25,331.76
2018,9,24,16,45,645.0,53.0,2.0,26.3,214.0,360.63,276.93
2018,9,24,17,0,583.0,48.0,1.9,25.2,162.0,299.56,225.82
2018,9,24,17,15,480.0,40.0,2.05,23.95,115.0,224.15,163.0
2018,9,24,17,30,377.0,32.0,2.2,22.7,68.0,159.09,103.87
2018,9,24,17,45,217.5,19.5,2.3,21.5,37.5,78.76,0.0
2018,9,24,18,0,58.0,7.0,2.4,20.3,7.0,6.88,0.0
2018,9,24,18,15,29.0,3.5,2.65,19.6,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,25,5,45,30.5,3.5,1.35,11.25,3.5,0.0,0.0
2018,9,25,6,0,61.0,7.0,1.3,11.4,7.0,6.88,0.0
2018,9,25,6,15,222.0,19.0,1.4,12.1,37.5,15.47,0.0
2018,9,25,6,30,383.0,31.0,1.5,12.8,68.0,24.29,14.36
2018,9,25,6,45,483.5,39.0,1.6,13.5,115.0,28.72,19.56
2018,9,25,7,0,584.0,47.0,1.7,14.2,162.0,63.6,31.62
2018,9,25,7,15,644.5,52.0,1.55,15.0,213.5,112.27,61.87
2018,9,25,7,30,705.0,57.0,1.4,15.8,265.0,165.29,102.69
2018,9,25,7,45,744.5,61.5,1.25,16.6,317.0,219.73,149.05
2018,9,25,8,0,784.0,66.0,1.1,17.4,369.0,277.95,199.36
2018,9,25,8,15,811.0,69.0,1.1,18.35,418.5,334.05,247.85
2018,9,25,8,30,838.0,72.0,1.1,19.3,468.0,391.91,296.33
2018,9,25,8,45,857.5,75.0,1.05,20.3,514.0,449.09,342.32
2018,9,25,9,0,877.0,78.0,1.0,21.3,560.0,505.17,385.5
2018,9,25,9,15,890.5,80.5,1.05,22.2,600.5,557.59,425.04
2018,9,25,9,30,904.0,83.0,1.1,23.1,641.0,609.2,462.54
2018,9,25,9,45,914.0,84.5,1.15,23.95,675.0,656.54,495.87
2018,9,25,10,0,924.0,86.0,1.2,24.8,709.0,702.24,527.03
2018,9,25,10,15,931.5,87.0,1.3,25.6,736.5,743.8,553.47
2018,9,25,10,30,939.0,88.0,1.4,26.4,764.0,783.08,577.89
2018,9,25,10,45,943.5,89.0,1.45,27.15,784.0,817.56,598.47
2018,9,25,11,0,948.0,90.0,1.5,27.9,804.0,849.2,617.02
2018,9,25,11,15,951.0,91.0,1.55,28.55,816.5,876.6,632.95
2018,9,25,11,30,954.0,92.0,1.6,29.2,829.0,900.79,646.8
2018,9,25,11,45,955.0,91.5,1.65,29.9,832.5,918.34,656.31
2018,9,25,12,0,956.0,91.0,1.7,30.6,836.0,932.38,663.7
2018,9,25,12,15,954.0,91.5,1.75,30.9,831.5,941.28,669.03
2018,9,25,12,30,952.0,92.0,1.8,31.2,827.0,946.53,672.23
2018,9,25,12,45,948.0,92.0,1.9,31.5,814.0,945.8,672.4
2018,9,25,13,0,944.0,92.0,2.0,31.8,801.0,941.43,670.41
2018,9,25,13,15,938.5,91.5,2.1,31.8,780.5,931.6,665.87
2018,9,25,13,30,933.0,91.0,2.2,31.8,760.0,918.26,659.18
2018,9,25,13,45,925.0,89.5,2.3,31.85,732.0,898.26,648.09
2018,9,25,14,0,917.0,88.0,2.4,31.9,704.0,875.04,634.9
2018,9,25,14,15,906.5,86.0,2.5,31.7,669.0,846.13,618.52
2018,9,25,14,30,896.0,84.0,2.6,31.5,634.0,814.45,600.11
2018,9,25,14,45,881.0,82.5,2.7,31.3,593.5,777.3,577.71
2018,9,25,15,0,866.0,81.0,2.8,31.1,553.0,738.08,553.53
2018,9,25,15,15,845.5,78.0,2.8,31.1,507.0,695.69,525.79
2018,9,25,15,30,825.0,75.0,2.8,31.1,461.0,647.67,493.49
2018,9,25,15,45,796.5,71.5,3.05,30.15,411.0,593.17,456.7
2018,9,25,16,0,768.0,68.0,3.3,29.2,361.0,538.77,418.18
2018,9,25,16,15,727.0,63.5,3.3,28.15,309.0,476.92,371.79
2018,9,25,16,30,686.0,59.0,3.3,27.1,257.0,417.06,324.9
2018,9,25,16,45,623.0,53.0,3.35,26.05,205.5,350.48,270.87
2018,9,25,17,0,560.0,47.0,3.4,25.0,154.0,286.99,217.29
2018,9,25,17,15,455.5,38.5,3.4,23.7,108.0,212.19,154.19
2018,9,25,17,30,351.0,30.0,3.4,22.4,62.0,148.1,94.11
2018,9,25,17,45,200.5,18.5,3.4,21.1,34.0,64.76,0.0
2018,9,25,18,0,50.0,7.0,3.4,19.8,6.0,0.0,0.0
2018,9,25,18,15,25.0,3.5,3.3,19.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,26,5,45,26.0,3.0,1.55,11.95,3.0,0.0,0.0
2018,9,26,6,0,52.0,6.0,1.6,12.1,6.0,5.9,0.0
2018,9,26,6,15,201.5,18.5,1.75,12.75,35.0,15.13,0.0
2018,9,26,6,30,351.0,31.0,1.9,13.4,64.0,24.49,14.24
2018,9,26,6,45,451.0,39.5,2.1,14.05,109.5,29.35,20.01
2018,9,26,7,0,551.0,48.0,2.3,14.7,155.0,62.09,31.57
2018,9,26,7,15,487.0,67.0,2.15,15.5,182.0,106.72,63.86
2018,9,26,7,30,423.0,86.0,2.0,16.3,209.0,143.34,96.48
2018,9,26,7,45,379.0,111.0,1.9,17.1,237.0,182.54,132.19
2018,9,26,8,0,335.0,136.0,1.8,17.9,265.0,217.76,164.18
2018,9,26,8,15,550.5,112.0,1.7,18.85,356.0,286.54,216.39
2018,9,26,8,30,766.0,88.0,1.6,19.8,447.0,378.44,287.77
2018,9,26,8,45,798.0,88.0,1.5,20.75,494.5,433.28,331.89
2018,9,26,9,0,830.0,88.0,1.4,21.7,542.0,489.83,375.75
2018,9,26,9,15,834.5,94.5,1.3,22.65,579.0,539.56,412.66
2018,9,26,9,30,839.0,101.0,1.2,23.6,616.0,587.83,446.81
2018,9,26,9,45,836.0,109.0,1.15,24.55,646.0,631.32,476.36
2018,9,26,10,0,833.0,117.0,1.1,25.5,676.0,672.38,503.04
2018,9,26,10,15,810.5,131.5,1.05,26.4,693.0,703.84,521.96
2018,9,26,10,30,788.0,146.0,1.0,27.3,710.0,731.31,537.54
2018,9,26,10,45,772.5,157.5,0.95,28.2,723.0,758.55,552.14
2018,9,26,11,0,757.0,169.0,0.9,29.1,736.0,781.57,563.68
2018,9,26,11,15,760.5,171.0,0.95,29.9,748.0,806.92,578.22
2018,9,26,11,30,764.0,173.0,1.0,30.7,760.0,829.72,591.01
2018,9,26,11,45,787.0,163.5,1.05,31.5,770.5,851.77,603.31
2018,9,26,12,0,810.0,154.0,1.1,32.3,781.0,874.01,615.71
2018,9,26,12,15,853.0,135.0,1.1,32.85,792.0,900.98,630.92
2018,9,26,12,30,896.0,116.0,1.1,33.4,803.0,920.01,641.11
2018,9,26,12,45,884.5,118.5,1.1,33.95,788.0,915.28,636.88
2018,9,26,13,0,873.0,121.0,1.1,34.5,773.0,912.39,634.21
2018,9,26,13,15,859.0,122.0,1.1,34.65,749.0,897.34,625.2
2018,9,26,13,30,845.0,123.0,1.1,34.8,725.0,879.16,614.49
2018,9,26,13,45,838.5,119.0,1.15,34.9,697.5,858.96,603.43
2018,9,26,14,0,832.0,115.0,1.2,35.0,670.0,835.74,590.45
2018,9,26,14,15,833.0,108.5,1.2,34.85,640.0,813.0,577.73
2018,9,26,14,30,834.0,102.0,1.2,34.7,610.0,787.12,562.96
2018,9,26,14,45,820.0,99.5,1.25,34.5,571.0,751.21,542.21
2018,9,26,15,0,806.0,97.0,1.3,34.3,532.0,713.28,519.86
2018,9,26,15,15,783.5,93.0,1.3,34.3,486.5,665.95,489.88
2018,9,26,15,30,761.0,89.0,1.3,34.3,441.0,617.72,457.69
2018,9,26,15,45,727.0,85.5,1.6,33.35,391.5,564.73,424.1
2018,9,26,16,0,693.0,82.0,1.9,32.4,342.0,510.2,387.27
2018,9,26,16,15,644.0,76.0,1.95,31.15,290.0,445.88,340.73
2018,9,26,16,30,595.0,70.0,2.0,29.9,238.0,384.5,294.27
2018,9,26,16,45,527.0,62.0,2.05,28.6,188.5,315.9,240.32
2018,9,26,17,0,459.0,54.0,2.1,27.3,139.0,253.04,188.82
2018,9,26,17,15,358.0,42.5,2.5,26.0,96.0,181.65,130.03
2018,9,26,17,30,257.0,31.0,2.9,24.7,53.0,120.38,72.68
2018,9,26,17,45,142.5,18.0,3.3,23.45,28.5,50.21,0.0
2018,9,26,18,0,28.0,5.0,3.7,22.2,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,3.7,21.25,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,27,5,45,19.0,2.5,2.05,12.35,2.5,0.0,0.0
2018,9,27,6,0,38.0,5.0,2.1,12.4,5.0,4.91,0.0
2018,9,27,6,15,164.0,18.5,2.25,12.9,32.0,18.18,0.0
2018,9,27,6,30,290.0,32.0,2.4,13.4,59.0,25.71,14.94
2018,9,27,6,45,392.0,42.0,2.55,13.9,103.0,31.89,22.18
2018,9,27,7,0,494.0,52.0,2.7,14.4,147.0,62.44,33.81
2018,9,27,7,15,559.0,59.5,2.6,15.1,197.0,106.25,60.65
2018,9,27,7,30,624.0,67.0,2.5,15.8,247.0,157.42,99.75
2018,9,27,7,45,661.0,73.0,2.4,16.5,296.0,208.21,143.12
2018,9,27,8,0,698.0,79.0,2.3,17.2,345.0,262.57,190.58
2018,9,27,8,15,733.0,82.5,2.25,18.05,394.5,318.74,239.23
2018,9,27,8,30,768.0,86.0,2.2,18.9,444.0,375.89,287.61
2018,9,27,8,45,788.5,90.0,2.15,19.75,488.5,429.66,332.11
2018,9,27,9,0,809.0,94.0,2.1,20.6,533.0,484.05,375.43
2018,9,27,9,15,823.5,97.0,2.05,21.45,572.5,534.58,414.29
2018,9,27,9,30,838.0,100.0,2.0,22.3,612.0,584.57,451.27
2018,9,27,9,45,831.0,109.0,1.95,23.1,640.0,626.49,480.94
2018,9,27,10,0,824.0,118.0,1.9,23.9,668.0,665.68,507.58
2018,9,27,10,15,727.5,160.5,1.95,24.55,660.0,674.16,511.09
2018,9,27,10,30,631.0,203.0,2.0,25.2,652.0,673.4,507.83
2018,9,27,10,45,708.0,178.0,2.05,25.9,695.0,728.67,546.87
2018,9,27,11,0,785.0,153.0,2.1,26.6,738.0,783.73,583.24
2018,9,27,11,15,706.5,189.0,2.15,27.05,721.5,779.75,578.95
2018,9,27,11,30,628.0,225.0,2.2,27.5,705.0,767.88,568.34
2018,9,27,11,45,619.0,231.5,2.25,27.95,706.5,779.81,575.63
2018,9,27,12,0,610.0,238.0,2.3,28.4,708.0,789.1,580.92
2018,9,27,12,15,724.0,186.5,2.35,28.6,741.0,843.26,618.93
2018,9,27,12,30,838.0,135.0,2.4,28.8,774.0,891.55,650.45
2018,9,27,12,45,860.0,122.5,2.45,29.0,769.0,900.32,656.01
2018,9,27,13,0,882.0,110.0,2.5,29.2,764.0,900.48,656.41
2018,9,27,13,15,880.0,106.5,2.6,29.1,744.5,890.78,651.71
2018,9,27,13,30,878.0,103.0,2.7,29.0,725.0,877.7,644.92
2018,9,27,13,45,862.5,103.5,2.8,28.9,694.5,854.22,631.21
2018,9,27,14,0,847.0,104.0,2.9,28.8,664.0,833.1,619.09
2018,9,27,14,15,768.5,120.5,3.05,28.45,609.0,770.71,579.36
2018,9,27,14,30,690.0,137.0,3.2,28.1,554.0,712.17,541.56
2018,9,27,14,45,712.5,121.0,3.35,27.7,526.0,692.94,531.02
2018,9,27,15,0,735.0,105.0,3.5,27.3,498.0,669.71,517.19
2018,9,27,15,15,619.5,121.0,3.5,27.3,432.5,582.55,453.07
2018,9,27,15,30,504.0,137.0,3.5,27.3,367.0,497.54,388.89
2018,9,27,15,45,577.0,107.0,3.85,25.85,342.5,492.99,389.63
2018,9,27,16,0,650.0,77.0,4.2,24.4,318.0,476.78,380.08
2018,9,27,16,15,631.0,69.5,4.35,23.3,275.0,428.86,342.77
2018,9,27,16,30,612.0,62.0,4.5,22.2,232.0,381.21,304.02
2018,9,27,16,45,540.5,55.5,4.6,21.15,183.0,312.35,246.51
2018,9,27,17,0,469.0,49.0,4.7,20.1,134.0,249.61,192.28
2018,9,27,17,15,370.0,39.0,4.7,19.15,92.5,180.55,132.28
2018,9,27,17,30,271.0,29.0,4.7,18.2,51.0,120.0,70.15
2018,9,27,17,45,145.0,15.5,4.7,17.25,26.5,47.77,0.0
2018,9,27,18,0,19.0,2.0,4.7,16.3,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,4.6,16.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,5,45,5.5,1.0,2.55,12.7,1.0,0.0,0.0
2018,9,28,6,0,11.0,2.0,2.6,12.8,2.0,0.0,0.0
2018,9,28,6,15,23.0,16.0,2.8,13.15,17.5,15.73,0.0
2018,9,28,6,30,35.0,30.0,3.0,13.5,33.0,26.35,15.07
2018,9,28,6,45,48.0,39.0,3.15,13.8,46.0,34.38,24.29
2018,9,28,7,0,61.0,48.0,3.3,14.1,59.0,45.82,31.51
2018,9,28,7,15,31.5,51.5,3.3,14.5,57.5,52.28,37.54
2018,9,28,7,30,2.0,55.0,3.3,14.9,56.0,53.46,39.85
2018,9,28,7,45,1.5,56.0,3.35,15.25,56.5,54.43,40.64
2018,9,28,8,0,1.0,57.0,3.4,15.6,57.0,55.35,41.3
2018,9,28,8,15,11.0,90.0,3.35,16.05,95.0,90.39,70.26
2018,9,28,8,30,21.0,123.0,3.3,16.5,133.0,126.06,99.36
2018,9,28,8,45,61.5,170.0,3.3,16.95,202.5,189.59,150.64
2018,9,28,9,0,102.0,217.0,3.3,17.4,272.0,257.63,204.78
2018,9,28,9,15,135.5,239.0,3.35,17.95,318.0,303.59,240.73
2018,9,28,9,30,169.0,261.0,3.4,18.5,364.0,351.94,278.19
2018,9,28,9,45,274.0,256.0,3.45,19.05,433.0,422.87,333.84
2018,9,28,10,0,379.0,251.0,3.5,19.6,502.0,499.9,393.33
2018,9,28,10,15,613.0,182.0,3.6,20.05,607.5,614.78,483.14
2018,9,28,10,30,847.0,113.0,3.7,20.5,713.0,737.03,574.86
2018,9,28,10,45,872.5,106.0,3.8,20.95,738.5,774.4,599.68
2018,9,28,11,0,898.0,99.0,3.9,21.4,764.0,812.15,625.14
2018,9,28,11,15,901.5,99.5,4.0,21.6,776.0,838.03,642.67
2018,9,28,11,30,905.0,100.0,4.1,21.8,788.0,860.87,658.18
2018,9,28,11,45,906.0,100.0,4.2,22.0,791.5,877.92,669.72
2018,9,28,12,0,907.0,100.0,4.3,22.2,795.0,891.64,679.06
2018,9,28,12,15,904.0,101.0,4.35,22.2,790.0,899.56,684.8
2018,9,28,12,30,901.0,102.0,4.4,22.2,785.0,904.01,688.31
2018,9,28,12,45,896.5,101.5,4.45,22.25,772.0,902.06,687.41
2018,9,28,13,0,892.0,101.0,4.5,22.3,759.0,896.65,684.42
2018,9,28,13,15,886.5,100.5,4.55,22.15,739.5,886.99,679.13
2018,9,28,13,30,881.0,100.0,4.6,22.0,720.0,874.02,671.64
2018,9,28,13,45,872.5,98.5,4.7,21.9,692.5,854.2,659.57
2018,9,28,14,0,864.0,97.0,4.8,21.8,665.0,831.38,645.37
2018,9,28,14,15,853.0,95.0,4.85,21.5,631.0,808.03,630.95
2018,9,28,14,30,842.0,93.0,4.9,21.2,597.0,777.12,610.93
2018,9,28,14,45,827.0,90.5,4.95,20.9,557.5,740.21,586.31
2018,9,28,15,0,812.0,88.0,5.0,20.6,518.0,701.36,559.93
2018,9,28,15,15,790.0,84.5,5.0,20.6,473.0,654.82,526.49
2018,9,28,15,30,768.0,81.0,5.0,20.6,428.0,607.37,490.67
2018,9,28,15,45,739.5,76.5,5.0,19.6,380.0,554.17,450.79
2018,9,28,16,0,711.0,72.0,5.0,18.6,332.0,501.23,409.66
2018,9,28,16,15,670.5,66.0,4.95,17.95,282.0,443.14,362.14
2018,9,28,16,30,630.0,60.0,4.9,17.3,232.0,385.09,313.01
