Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,16,45,564.5,53.5,4.8,16.65,183.0,318.25,255.09
2018,9,28,17,0,499.0,47.0,4.7,16.0,134.0,256.9,200.23
2018,9,28,17,15,389.5,37.5,4.5,15.5,91.5,183.83,135.47
2018,9,28,17,30,280.0,28.0,4.3,15.0,49.0,119.02,64.51
2018,9,28,17,45,149.5,15.5,4.05,14.45,25.5,48.2,0.0
2018,9,28,18,0,19.0,3.0,3.8,13.9,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.65,13.7,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,5,45,22.0,3.0,1.35,11.8,2.5,0.0,0.0
2018,9,29,6,0,44.0,6.0,1.4,12.0,5.0,0.0,0.0
2018,9,29,6,15,129.0,17.0,1.7,12.8,25.5,16.71,0.0
2018,9,29,6,30,214.0,28.0,2.0,13.6,46.0,21.68,11.06
2018,9,29,6,45,175.0,46.0,2.3,14.4,67.5,37.54,26.91
2018,9,29,7,0,136.0,64.0,2.6,15.2,89.0,59.21,40.7
2018,9,29,7,15,203.0,70.0,2.55,15.75,120.5,81.35,54.62
2018,9,29,7,30,270.0,76.0,2.5,16.3,152.0,108.59,74.19
2018,9,29,7,45,165.5,104.5,2.5,16.9,154.0,130.94,97.9
2018,9,29,8,0,61.0,133.0,2.5,17.5,156.0,141.77,110.77
2018,9,29,8,15,140.0,160.0,2.4,18.0,222.0,196.11,153.33
2018,9,29,8,30,219.0,187.0,2.3,18.5,288.0,260.02,203.66
2018,9,29,8,45,279.0,198.0,2.2,19.0,339.5,309.35,242.51
2018,9,29,9,0,339.0,209.0,2.1,19.5,391.0,364.44,285.47
2018,9,29,9,15,504.0,177.0,2.1,19.95,470.0,439.86,344.44
2018,9,29,9,30,669.0,145.0,2.1,20.4,549.0,528.95,412.97
2018,9,29,9,45,717.5,139.0,2.1,20.8,593.5,583.23,453.54
2018,9,29,10,0,766.0,133.0,2.1,21.2,638.0,639.22,494.64
2018,9,29,10,15,713.5,160.5,2.2,21.6,646.0,661.29,509.39
2018,9,29,10,30,661.0,188.0,2.3,22.0,654.0,677.35,519.62
2018,9,29,10,45,760.0,152.5,2.4,22.35,702.0,738.5,564.76
2018,9,29,11,0,859.0,117.0,2.5,22.7,750.0,800.7,606.95
2018,9,29,11,15,829.5,132.0,2.6,22.9,751.0,814.6,615.78
2018,9,29,11,30,800.0,147.0,2.7,23.1,752.0,824.25,622.19
2018,9,29,11,45,674.0,200.0,2.8,23.3,711.0,790.72,598.75
2018,9,29,12,0,548.0,253.0,2.9,23.5,670.0,746.06,564.8
2018,9,29,12,15,495.0,271.0,3.0,23.6,646.0,726.2,550.26
2018,9,29,12,30,442.0,289.0,3.1,23.7,622.0,703.62,533.49
2018,9,29,12,45,588.5,225.5,3.2,23.75,661.5,770.04,585.32
2018,9,29,13,0,735.0,162.0,3.3,23.8,701.0,830.98,629.96
2018,9,29,13,15,733.0,158.0,3.35,23.8,683.0,821.86,624.06
2018,9,29,13,30,731.0,154.0,3.4,23.8,665.0,809.84,616.75
2018,9,29,13,45,682.0,164.0,3.5,23.8,626.0,770.64,590.61
2018,9,29,14,0,633.0,174.0,3.6,23.8,587.0,730.1,563.02
2018,9,29,14,15,742.0,130.5,3.7,23.6,589.5,757.86,585.5
2018,9,29,14,30,851.0,87.0,3.8,23.4,592.0,769.46,595.77
2018,9,29,14,45,835.0,84.5,3.85,23.25,552.0,736.25,573.72
2018,9,29,15,0,819.0,82.0,3.9,23.1,512.0,696.44,546.87
2018,9,29,15,15,796.5,79.0,3.9,23.1,467.0,649.93,514.23
2018,9,29,15,30,774.0,76.0,3.9,23.1,422.0,602.55,479.26
2018,9,29,15,45,662.5,84.5,3.95,22.4,356.5,515.44,412.92
2018,9,29,16,0,551.0,93.0,4.0,21.7,291.0,433.28,348.66
2018,9,29,16,15,571.0,76.5,3.95,21.15,254.5,400.32,322.11
2018,9,29,16,30,591.0,60.0,3.9,20.6,218.0,363.92,290.98
2018,9,29,16,45,525.5,53.5,3.8,20.1,171.5,299.26,235.64
2018,9,29,17,0,460.0,47.0,3.7,19.6,125.0,240.14,183.56
2018,9,29,17,15,332.5,36.5,3.45,18.95,82.5,162.7,117.07
2018,9,29,17,30,205.0,26.0,3.2,18.3,40.0,94.84,43.62
2018,9,29,17,45,111.0,14.5,3.0,17.65,21.0,38.29,0.0
2018,9,29,18,0,17.0,3.0,2.8,17.0,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.6,16.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.65,14.3,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.6,14.4,4.0,0.0,0.0
2018,9,30,6,15,142.5,18.0,0.65,14.8,28.0,17.69,0.0
2018,9,30,6,30,257.0,31.0,0.7,15.2,52.0,25.41,13.33
2018,9,30,6,45,361.5,42.0,0.75,15.65,95.0,32.57,22.48
2018,9,30,7,0,466.0,53.0,0.8,16.1,138.0,59.99,33.31
2018,9,30,7,15,515.0,62.5,0.75,16.55,183.5,102.1,58.84
2018,9,30,7,30,564.0,72.0,0.7,17.0,229.0,149.74,94.92
2018,9,30,7,45,630.0,74.5,0.7,17.45,282.0,199.69,135.48
2018,9,30,8,0,696.0,77.0,0.7,17.9,335.0,256.49,183.06
2018,9,30,8,15,728.5,80.5,0.6,18.5,383.0,311.39,229.67
2018,9,30,8,30,761.0,84.0,0.5,19.1,431.0,367.04,275.57
2018,9,30,8,45,785.5,86.5,0.45,19.7,475.5,420.44,318.48
2018,9,30,9,0,810.0,89.0,0.4,20.3,520.0,474.81,360.42
2018,9,30,9,15,828.5,90.5,0.35,20.85,560.0,525.71,398.26
2018,9,30,9,30,847.0,92.0,0.3,21.4,600.0,576.39,434.43
2018,9,30,9,45,764.0,125.0,0.25,21.95,602.5,596.21,446.67
2018,9,30,10,0,681.0,158.0,0.2,22.5,605.0,607.55,452.44
2018,9,30,10,15,707.5,157.0,0.35,22.85,637.5,652.01,484.73
2018,9,30,10,30,734.0,156.0,0.5,23.2,670.0,696.15,516.07
2018,9,30,10,45,729.0,162.5,0.7,23.6,684.5,723.6,535.98
2018,9,30,11,0,724.0,169.0,0.9,24.0,699.0,748.4,554.0
2018,9,30,11,15,733.5,168.5,1.05,24.3,712.5,774.88,572.23
2018,9,30,11,30,743.0,168.0,1.2,24.6,726.0,799.13,588.92
2018,9,30,11,45,760.0,162.0,1.35,24.9,735.0,821.44,604.35
2018,9,30,12,0,777.0,156.0,1.5,25.2,744.0,838.63,616.42
2018,9,30,12,15,836.5,130.5,1.6,25.35,760.0,871.86,638.95
2018,9,30,12,30,896.0,105.0,1.7,25.5,776.0,897.3,656.22
2018,9,30,12,45,818.0,130.5,1.8,25.6,735.5,864.23,635.43
2018,9,30,13,0,740.0,156.0,1.9,25.7,695.0,826.4,611.83
2018,9,30,13,15,552.0,218.0,2.0,25.55,613.5,724.03,542.26
2018,9,30,13,30,364.0,280.0,2.1,25.4,532.0,617.69,465.47
2018,9,30,13,45,267.0,285.0,2.15,25.2,466.0,538.24,408.41
2018,9,30,14,0,170.0,290.0,2.2,25.0,400.0,451.84,344.66
2018,9,30,14,15,116.0,261.5,2.35,24.7,334.5,374.75,288.04
2018,9,30,14,30,62.0,233.0,2.5,24.4,269.0,291.0,224.68
2018,9,30,14,45,200.5,205.5,2.6,24.1,311.5,372.4,291.99
2018,9,30,15,0,339.0,178.0,2.7,23.8,354.0,444.65,350.49
2018,9,30,15,15,234.0,178.0,2.7,23.8,294.5,362.26,285.72
2018,9,30,15,30,129.0,178.0,2.7,23.8,235.0,279.14,219.92
2018,9,30,15,45,123.0,160.5,2.9,23.05,210.0,252.12,199.89
2018,9,30,16,0,117.0,143.0,3.1,22.3,185.0,225.3,179.26
2018,9,30,16,15,96.5,121.5,3.15,21.8,152.5,186.37,147.94
2018,9,30,16,30,76.0,100.0,3.2,21.3,120.0,143.43,112.78
2018,9,30,16,45,54.5,79.5,3.25,20.85,92.0,109.09,84.05
2018,9,30,17,0,33.0,59.0,3.3,20.4,64.0,76.6,56.62
2018,9,30,17,15,19.5,39.5,3.15,19.9,42.0,49.72,33.44
2018,9,30,17,30,6.0,20.0,3.0,19.4,20.0,22.39,4.5
2018,9,30,17,45,3.0,10.0,2.85,18.85,10.0,10.47,0.0
2018,9,30,18,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.75,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,14.2,8.5,8.36,0.0
2018,10,1,6,30,0.0,16.0,1.0,14.6,16.0,15.44,5.53
2018,10,1,6,45,0.0,27.5,1.05,14.95,27.5,26.55,17.29
2018,10,1,7,0,0.0,39.0,1.1,15.3,39.0,37.67,26.07
2018,10,1,7,15,0.0,54.0,1.1,15.85,54.0,51.93,38.33
2018,10,1,7,30,0.0,69.0,1.1,16.4,69.0,66.18,50.38
2018,10,1,7,45,0.0,74.0,1.05,16.95,74.0,71.24,54.5
2018,10,1,8,0,0.0,79.0,1.0,17.5,79.0,76.2,58.41
2018,10,1,8,15,4.5,111.0,1.0,18.25,113.0,108.05,84.19
2018,10,1,8,30,9.0,143.0,1.0,19.0,147.0,140.54,109.92
2018,10,1,8,45,6.5,142.5,0.95,19.8,145.5,139.93,108.72
2018,10,1,9,0,4.0,142.0,0.9,20.6,144.0,138.9,107.26
2018,10,1,9,15,9.0,166.5,0.85,21.15,171.5,165.5,127.77
2018,10,1,9,30,14.0,191.0,0.8,21.7,199.0,192.7,148.34
2018,10,1,9,45,40.5,230.0,0.8,22.2,256.0,249.37,191.57
2018,10,1,10,0,67.0,269.0,0.8,22.7,313.0,307.59,234.86
2018,10,1,10,15,97.0,296.0,0.75,23.2,362.0,358.66,271.91
2018,10,1,10,30,127.0,323.0,0.7,23.7,411.0,415.86,312.53
2018,10,1,10,45,240.5,309.5,0.7,24.15,482.5,497.69,372.29
2018,10,1,11,0,354.0,296.0,0.7,24.6,554.0,581.04,431.36
2018,10,1,11,15,511.0,245.0,0.8,24.95,623.5,670.9,495.94
2018,10,1,11,30,668.0,194.0,0.9,25.3,693.0,762.5,560.25
2018,10,1,11,45,694.0,180.5,0.95,25.6,701.0,783.44,573.26
2018,10,1,12,0,720.0,167.0,1.0,25.9,709.0,802.2,585.27
2018,10,1,12,15,573.0,227.0,1.15,26.05,656.5,746.8,547.99
2018,10,1,12,30,426.0,287.0,1.3,26.2,604.0,685.11,504.5
2018,10,1,12,45,275.5,307.0,1.45,26.35,510.5,570.58,424.02
2018,10,1,13,0,125.0,327.0,1.6,26.5,417.0,454.43,339.23
2018,10,1,13,15,148.0,323.5,1.75,26.5,427.5,471.36,353.65
2018,10,1,13,30,171.0,320.0,1.9,26.5,438.0,487.38,366.6
2018,10,1,13,45,254.5,290.5,2.0,26.5,458.0,533.11,402.62
2018,10,1,14,0,338.0,261.0,2.1,26.5,478.0,566.07,429.25
2018,10,1,14,15,453.5,216.0,2.15,26.2,490.5,611.94,466.07
2018,10,1,14,30,569.0,171.0,2.2,25.9,503.0,641.56,491.18
2018,10,1,14,45,558.5,158.5,2.25,25.6,465.5,604.67,466.06
2018,10,1,15,0,548.0,146.0,2.3,25.3,428.0,566.4,439.88
2018,10,1,15,15,525.5,137.0,2.3,25.3,387.5,522.75,408.18
2018,10,1,15,30,503.0,128.0,2.3,25.3,347.0,479.07,375.8
2018,10,1,15,45,587.0,98.0,2.2,24.4,325.0,479.86,378.42
2018,10,1,16,0,671.0,68.0,2.1,23.5,303.0,467.63,369.91
2018,10,1,16,15,581.0,67.5,2.0,22.95,248.0,390.57,308.91
2018,10,1,16,30,491.0,67.0,1.9,22.4,193.0,320.17,251.79
2018,10,1,16,45,391.5,59.0,1.85,21.85,145.0,244.81,189.69
2018,10,1,17,0,292.0,51.0,1.8,21.3,97.0,177.85,133.54
2018,10,1,17,15,213.5,36.5,1.8,20.8,63.5,122.06,85.05
2018,10,1,17,30,135.0,22.0,1.8,20.3,30.0,68.31,13.49
2018,10,1,17,45,67.5,11.0,1.75,19.8,15.0,24.92,0.0
2018,10,1,18,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,5,45,6.5,0.5,1.15,15.9,0.5,0.0,0.0
2018,10,2,6,0,13.0,1.0,1.2,15.9,1.0,0.0,0.0
2018,10,2,6,15,48.0,14.0,1.35,16.1,17.0,13.76,0.0
2018,10,2,6,30,83.0,27.0,1.5,16.3,33.0,22.52,9.85
2018,10,2,6,45,133.0,44.5,1.65,16.5,63.5,36.34,25.42
2018,10,2,7,0,183.0,62.0,1.8,16.7,94.0,58.26,38.83
2018,10,2,7,15,212.5,79.0,1.75,17.25,128.0,88.62,60.0
2018,10,2,7,30,242.0,96.0,1.7,17.8,162.0,122.42,86.21
2018,10,2,7,45,266.0,115.0,1.6,18.35,201.0,160.2,117.15
2018,10,2,8,0,290.0,134.0,1.5,18.9,240.0,200.64,150.62
2018,10,2,8,15,207.5,127.5,1.5,19.65,208.5,186.28,142.57
2018,10,2,8,30,125.0,121.0,1.5,20.4,177.0,162.53,125.67
2018,10,2,8,45,244.0,150.0,1.5,21.2,273.5,247.71,192.61
2018,10,2,9,0,363.0,179.0,1.5,22.0,370.0,346.3,268.43
2018,10,2,9,15,347.0,208.0,1.5,22.6,401.5,383.9,296.56
2018,10,2,9,30,331.0,237.0,1.5,23.2,433.0,420.7,323.39
2018,10,2,9,45,525.5,186.5,1.5,23.8,518.0,507.66,389.41
2018,10,2,10,0,720.0,136.0,1.5,24.4,603.0,607.54,462.99
2018,10,2,10,15,708.0,145.5,1.5,24.85,620.0,637.39,482.77
2018,10,2,10,30,696.0,155.0,1.5,25.3,637.0,664.34,500.6
2018,10,2,10,45,759.5,136.0,1.5,25.75,675.0,714.32,534.91
2018,10,2,11,0,823.0,117.0,1.5,26.2,713.0,766.03,568.06
2018,10,2,11,15,863.0,102.0,1.4,26.55,735.5,800.08,588.05
2018,10,2,11,30,903.0,87.0,1.3,26.9,758.0,835.31,608.6
2018,10,2,11,45,789.0,140.5,1.25,27.2,728.5,816.4,594.36
2018,10,2,12,0,675.0,194.0,1.2,27.5,699.0,790.36,576.17
2018,10,2,12,15,485.5,241.0,1.05,27.65,603.0,682.23,499.08
2018,10,2,12,30,296.0,288.0,0.9,27.8,507.0,564.91,414.64
2018,10,2,12,45,244.0,262.5,0.75,27.95,441.0,494.6,365.41
2018,10,2,13,0,192.0,237.0,0.6,28.1,375.0,422.98,314.07
2018,10,2,13,15,308.5,247.0,0.7,28.15,461.5,533.91,395.7
2018,10,2,13,30,425.0,257.0,0.8,28.2,548.0,650.79,477.21
2018,10,2,13,45,384.5,258.5,0.85,28.25,513.5,605.44,445.59
2018,10,2,14,0,344.0,260.0,0.9,28.3,479.0,568.81,420.95
2018,10,2,14,15,321.5,245.5,1.1,28.15,441.5,528.97,395.64
2018,10,2,14,30,299.0,231.0,1.3,28.0,404.0,488.89,369.24
2018,10,2,14,45,275.5,216.5,1.55,27.85,367.0,448.11,341.63
2018,10,2,15,0,252.0,202.0,1.8,27.7,330.0,407.74,313.39
2018,10,2,15,15,296.5,178.0,1.8,27.7,315.5,403.24,311.76
2018,10,2,15,30,341.0,154.0,1.8,27.7,301.0,394.46,306.36
2018,10,2,15,45,451.0,120.0,2.2,26.95,290.0,417.26,326.65
2018,10,2,16,0,561.0,86.0,2.6,26.2,279.0,424.38,333.84
2018,10,2,16,15,552.5,73.5,2.8,25.55,238.5,380.49,299.25
2018,10,2,16,30,544.0,61.0,3.0,24.9,198.0,336.05,262.64
2018,10,2,16,45,468.5,53.0,3.15,24.25,152.0,268.6,206.45
2018,10,2,17,0,393.0,45.0,3.3,23.6,106.0,207.84,154.4
2018,10,2,17,15,270.0,33.5,3.4,22.85,68.0,135.97,92.79
2018,10,2,17,30,147.0,22.0,3.5,22.1,30.0,70.23,0.0
2018,10,2,17,45,73.5,11.0,3.6,21.4,15.0,25.91,0.0
2018,10,2,18,0,0.0,0.0,3.7,20.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.65,20.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.55,19.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.35,18.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.65,16.65,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.6,16.7,2.0,0.0,0.0
2018,10,3,6,15,54.0,14.5,0.7,16.95,17.5,14.25,0.0
2018,10,3,6,30,89.0,26.0,0.8,17.2,33.0,21.72,8.45
2018,10,3,6,45,203.0,39.5,0.9,17.4,70.5,30.12,19.99
2018,10,3,7,0,317.0,53.0,1.0,17.6,108.0,52.36,31.09
2018,10,3,7,15,327.5,67.5,1.0,17.9,140.5,86.67,53.64
2018,10,3,7,30,338.0,82.0,1.0,18.2,173.0,122.14,81.59
2018,10,3,7,45,233.0,112.0,1.05,18.5,180.5,150.29,110.04
2018,10,3,8,0,128.0,142.0,1.1,18.8,188.0,165.99,127.39
2018,10,3,8,15,313.5,133.0,1.15,19.15,267.0,224.4,170.81
2018,10,3,8,30,499.0,124.0,1.2,19.5,346.0,302.49,231.38
2018,10,3,8,45,403.0,166.0,1.25,19.9,357.0,329.78,255.17
2018,10,3,9,0,307.0,208.0,1.3,20.3,368.0,346.03,268.77
2018,10,3,9,15,434.0,187.5,1.35,20.8,432.5,409.93,318.36
2018,10,3,9,30,561.0,167.0,1.4,21.3,497.0,482.86,374.02
2018,10,3,9,45,467.0,211.0,1.5,21.85,496.0,495.35,381.88
2018,10,3,10,0,373.0,255.0,1.6,22.4,495.0,496.22,380.84
2018,10,3,10,15,475.5,230.0,1.65,22.85,549.0,560.48,429.04
2018,10,3,10,30,578.0,205.0,1.7,23.3,603.0,628.74,478.88
2018,10,3,10,45,600.5,204.0,1.8,23.8,627.5,664.51,503.76
2018,10,3,11,0,623.0,203.0,1.9,24.3,652.0,699.52,528.05
2018,10,3,11,15,661.0,189.5,2.0,24.5,672.0,733.0,552.25
2018,10,3,11,30,699.0,176.0,2.1,24.7,692.0,765.41,575.24
2018,10,3,11,45,698.5,176.0,2.2,24.85,693.5,778.48,584.14
2018,10,3,12,0,698.0,176.0,2.3,25.0,695.0,788.87,591.48
2018,10,3,12,15,694.0,175.0,2.45,24.95,688.0,792.49,595.1
2018,10,3,12,30,690.0,174.0,2.6,24.9,681.0,793.3,596.94
2018,10,3,12,45,738.5,150.0,2.75,24.85,684.5,811.59,610.93
2018,10,3,13,0,787.0,126.0,2.9,24.8,688.0,823.88,620.77
2018,10,3,13,15,664.5,160.0,3.0,24.5,625.0,755.71,575.18
2018,10,3,13,30,542.0,194.0,3.1,24.2,562.0,679.71,521.81
2018,10,3,13,45,681.5,146.0,3.15,23.95,589.5,740.84,569.23
2018,10,3,14,0,821.0,98.0,3.2,23.7,617.0,786.85,603.19
2018,10,3,14,15,610.5,152.0,3.25,23.45,526.0,666.68,518.1
2018,10,3,14,30,400.0,206.0,3.3,23.2,435.0,546.44,427.03
2018,10,3,14,45,370.5,196.0,3.35,22.95,396.5,494.29,389.53
2018,10,3,15,0,341.0,186.0,3.4,22.7,358.0,451.76,358.03
2018,10,3,15,15,266.5,172.0,3.4,22.7,299.0,375.17,298.56
2018,10,3,15,30,192.0,158.0,3.4,22.7,240.0,295.39,235.64
2018,10,3,15,45,148.0,123.5,3.3,22.2,182.0,223.27,178.57
2018,10,3,16,0,104.0,89.0,3.2,21.7,124.0,154.3,122.73
2018,10,3,16,15,52.0,64.0,3.05,21.35,81.5,95.71,74.17
2018,10,3,16,30,0.0,39.0,2.9,21.0,39.0,37.66,25.71
2018,10,3,16,45,0.0,30.5,2.75,20.65,30.5,29.44,18.76
2018,10,3,17,0,0.0,22.0,2.6,20.3,22.0,21.23,11.7
2018,10,3,17,15,16.5,15.0,2.4,19.8,16.0,21.59,10.67
2018,10,3,17,30,33.0,8.0,2.2,19.3,10.0,18.5,0.0
2018,10,3,17,45,16.5,4.0,1.95,18.8,5.0,7.26,0.0
2018,10,3,18,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.6,14.9,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,15.0,2.0,0.0,0.0
2018,10,4,6,15,37.5,5.0,1.95,15.3,6.5,4.91,0.0
2018,10,4,6,30,58.0,7.0,2.2,15.6,11.0,4.49,0.0
2018,10,4,6,45,69.0,11.5,2.45,15.9,20.5,8.31,1.44
2018,10,4,7,0,80.0,16.0,2.7,16.2,30.0,14.66,4.97
2018,10,4,7,15,81.5,25.5,2.8,16.45,43.5,30.13,16.55
2018,10,4,7,30,83.0,35.0,2.9,16.7,57.0,44.23,28.21
2018,10,4,7,45,42.0,53.0,3.0,16.95,64.0,58.98,42.62
2018,10,4,8,0,1.0,71.0,3.1,17.2,71.0,68.87,52.4
2018,10,4,8,15,12.0,109.5,3.15,17.55,114.5,108.93,85.23
2018,10,4,8,30,23.0,148.0,3.2,17.9,158.0,150.31,118.69
2018,10,4,8,45,22.0,165.0,3.25,18.25,175.5,167.74,132.44
2018,10,4,9,0,21.0,182.0,3.3,18.6,193.0,185.1,145.98
2018,10,4,9,15,28.5,204.5,3.4,18.9,220.5,212.9,167.79
2018,10,4,9,30,36.0,227.0,3.5,19.2,248.0,241.18,189.75
2018,10,4,9,45,31.0,234.0,3.55,19.5,253.0,247.54,194.13
2018,10,4,10,0,26.0,241.0,3.6,19.8,258.0,251.05,196.28
2018,10,4,10,15,33.0,256.0,3.7,19.95,278.0,274.96,214.74
2018,10,4,10,30,40.0,271.0,3.8,20.1,298.0,297.07,231.68
2018,10,4,10,45,55.5,295.0,3.85,20.3,334.0,335.12,260.94
2018,10,4,11,0,71.0,319.0,3.9,20.5,370.0,374.26,290.73
2018,10,4,11,15,80.0,324.0,4.0,20.65,382.0,389.48,302.24
2018,10,4,11,30,89.0,329.0,4.1,20.8,394.0,404.87,313.97
2018,10,4,11,45,163.0,326.5,4.15,20.95,446.5,473.11,367.45
2018,10,4,12,0,237.0,324.0,4.2,21.1,499.0,543.87,421.87
2018,10,4,12,15,431.5,265.5,4.25,21.1,581.5,659.2,512.4
2018,10,4,12,30,626.0,207.0,4.3,21.1,664.0,771.1,598.25
2018,10,4,12,45,721.0,163.0,4.35,21.1,681.0,808.32,625.75
2018,10,4,13,0,816.0,119.0,4.4,21.1,698.0,838.39,647.69
2018,10,4,13,15,682.0,165.0,4.4,20.95,639.0,773.75,602.22
2018,10,4,13,30,548.0,211.0,4.4,20.8,580.0,701.54,548.7
2018,10,4,13,45,555.0,197.5,4.4,20.65,558.0,686.15,539.2
2018,10,4,14,0,562.0,184.0,4.4,20.5,536.0,668.26,527.49
2018,10,4,14,15,686.0,137.5,4.4,20.3,543.5,707.9,560.36
2018,10,4,14,30,810.0,91.0,4.4,20.1,551.0,731.34,579.17
2018,10,4,14,45,797.0,87.0,4.35,19.9,512.5,695.11,553.74
2018,10,4,15,0,784.0,83.0,4.3,19.7,474.0,656.96,526.94
2018,10,4,15,15,759.5,79.5,4.3,19.7,429.5,609.98,492.28
2018,10,4,15,30,735.0,76.0,4.3,19.7,385.0,562.39,455.47
2018,10,4,15,45,705.5,71.0,4.15,19.15,338.5,509.86,414.43
2018,10,4,16,0,676.0,66.0,4.0,18.6,292.0,459.96,374.12
2018,10,4,16,15,633.5,60.5,3.9,18.15,244.5,401.82,325.79
2018,10,4,16,30,591.0,55.0,3.8,17.7,197.0,346.18,277.82
2018,10,4,16,45,516.5,47.5,3.65,17.25,150.5,278.1,218.52
2018,10,4,17,0,442.0,40.0,3.5,16.8,104.0,216.65,163.49
2018,10,4,17,15,305.0,29.5,3.35,16.25,65.5,140.34,94.17
2018,10,4,17,30,168.0,19.0,3.2,15.7,27.0,69.18,0.0
2018,10,4,17,45,84.0,9.5,3.05,15.2,13.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.15,10.4,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,10.5,2.0,0.0,0.0
2018,10,5,6,15,162.0,13.5,1.25,11.25,23.5,13.27,0.0
2018,10,5,6,30,304.0,24.0,1.4,12.0,45.0,19.29,5.05
2018,10,5,6,45,419.5,32.5,1.55,12.75,87.5,24.49,15.4
2018,10,5,7,0,535.0,41.0,1.7,13.5,130.0,46.93,23.33
2018,10,5,7,15,601.5,46.5,1.65,13.9,178.5,92.32,48.51
2018,10,5,7,30,668.0,52.0,1.6,14.3,227.0,142.89,85.76
2018,10,5,7,45,708.5,56.5,1.5,14.7,276.5,194.42,129.44
2018,10,5,8,0,749.0,61.0,1.4,15.1,326.0,249.81,178.1
2018,10,5,8,15,777.0,64.0,1.4,15.6,373.0,303.4,225.81
2018,10,5,8,30,805.0,67.0,1.4,16.1,420.0,358.84,274.12
2018,10,5,8,45,825.0,69.5,1.35,16.6,463.5,412.0,319.25
2018,10,5,9,0,845.0,72.0,1.3,17.1,507.0,466.22,363.54
2018,10,5,9,15,743.5,108.0,1.35,17.8,512.0,490.0,383.12
2018,10,5,9,30,642.0,144.0,1.4,18.5,517.0,504.35,394.1
2018,10,5,9,45,676.5,143.0,1.4,19.2,555.5,553.09,430.51
2018,10,5,10,0,711.0,142.0,1.4,19.9,594.0,602.75,466.33
2018,10,5,10,15,807.0,113.0,1.35,20.6,646.0,665.39,511.29
2018,10,5,10,30,903.0,84.0,1.3,21.3,698.0,730.04,554.35
2018,10,5,10,45,907.5,85.0,1.3,21.95,716.5,762.54,573.91
2018,10,5,11,0,912.0,86.0,1.3,22.6,735.0,792.29,591.73
2018,10,5,11,15,906.0,90.0,1.3,22.95,743.0,814.02,604.75
2018,10,5,11,30,900.0,94.0,1.3,23.3,751.0,832.31,615.56
2018,10,5,11,45,777.5,143.0,1.35,23.65,712.0,802.43,595.07
2018,10,5,12,0,655.0,192.0,1.4,24.0,673.0,765.36,569.92
2018,10,5,12,15,520.0,228.0,1.5,24.0,608.5,693.37,519.49
2018,10,5,12,30,385.0,264.0,1.6,24.0,544.0,620.84,467.4
2018,10,5,12,45,623.0,184.5,1.7,23.95,627.5,745.24,561.6
2018,10,5,13,0,861.0,105.0,1.8,23.9,711.0,853.64,635.65
2018,10,5,13,15,789.5,125.5,1.9,24.0,669.0,816.1,610.62
2018,10,5,13,30,718.0,146.0,2.0,24.1,627.0,774.87,584.22
2018,10,5,13,45,730.5,135.5,2.15,24.25,607.0,764.53,579.12
2018,10,5,14,0,743.0,125.0,2.3,24.4,587.0,750.87,571.41
2018,10,5,14,15,793.5,102.5,2.4,24.15,571.0,747.61,571.58
2018,10,5,14,30,844.0,80.0,2.5,23.9,555.0,736.8,566.42
2018,10,5,14,45,825.0,78.0,2.55,23.65,514.5,702.1,543.96
2018,10,5,15,0,806.0,76.0,2.6,23.4,474.0,661.19,516.82
2018,10,5,15,15,779.0,73.5,2.6,23.4,428.5,613.02,482.71
2018,10,5,15,30,752.0,71.0,2.6,23.4,383.0,564.39,446.29
2018,10,5,15,45,718.0,67.0,2.75,22.8,335.5,509.79,405.68
2018,10,5,16,0,684.0,63.0,2.9,22.2,288.0,456.03,364.03
2018,10,5,16,15,635.0,58.0,2.8,21.55,239.5,397.04,316.14
2018,10,5,16,30,586.0,53.0,2.7,20.9,191.0,339.19,267.47
2018,10,5,16,45,485.5,47.0,2.6,20.3,142.5,262.98,203.1
2018,10,5,17,0,385.0,41.0,2.5,19.7,94.0,195.88,145.16
2018,10,5,17,15,268.0,29.5,2.7,19.1,59.0,128.03,82.24
2018,10,5,17,30,151.0,18.0,2.9,18.5,24.0,54.71,0.0
2018,10,5,17,45,75.5,9.0,3.1,17.9,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,6,6,15,149.5,11.5,1.55,12.65,21.0,11.3,0.0
2018,10,6,6,30,299.0,23.0,1.8,13.4,42.0,18.48,3.14
2018,10,6,6,45,428.0,29.5,2.05,14.1,84.5,21.89,12.98
2018,10,6,7,0,557.0,36.0,2.3,14.8,127.0,44.02,20.88
2018,10,6,7,15,625.0,41.0,2.35,15.55,176.5,87.96,43.81
2018,10,6,7,30,693.0,46.0,2.4,16.3,226.0,139.47,81.25
2018,10,6,7,45,737.0,49.0,2.45,17.05,276.0,191.55,125.01
2018,10,6,8,0,781.0,52.0,2.5,17.8,326.0,249.47,175.6
2018,10,6,8,15,810.5,55.0,2.65,18.5,374.5,304.89,224.97
2018,10,6,8,30,840.0,58.0,2.8,19.2,423.0,362.21,275.11
2018,10,6,8,45,861.0,60.5,3.0,19.9,468.0,417.11,322.31
2018,10,6,9,0,882.0,63.0,3.2,20.6,513.0,472.43,368.44
2018,10,6,9,15,894.5,66.0,3.3,21.05,552.5,524.04,410.53
2018,10,6,9,30,907.0,69.0,3.4,21.5,592.0,574.68,450.63
2018,10,6,9,45,915.0,72.0,3.5,21.9,625.5,621.44,486.78
2018,10,6,10,0,923.0,75.0,3.6,22.3,659.0,666.37,520.65
2018,10,6,10,15,931.5,75.5,3.7,22.6,685.5,706.99,550.2
2018,10,6,10,30,940.0,76.0,3.8,22.9,712.0,745.36,576.57
2018,10,6,10,45,928.0,84.0,3.85,23.2,726.0,774.05,595.68
2018,10,6,11,0,916.0,92.0,3.9,23.5,740.0,799.03,612.16
2018,10,6,11,15,886.0,105.0,4.0,23.7,739.5,811.39,620.23
2018,10,6,11,30,856.0,118.0,4.1,23.9,739.0,823.0,627.96
2018,10,6,11,45,880.0,107.5,4.2,24.1,748.0,842.96,641.64
2018,10,6,12,0,904.0,97.0,4.3,24.3,757.0,863.77,655.94
2018,10,6,12,15,932.5,87.0,4.4,24.4,763.5,885.81,671.42
2018,10,6,12,30,961.0,77.0,4.5,24.5,770.0,904.5,684.67
2018,10,6,12,45,956.5,76.5,4.6,24.6,756.0,901.99,683.67
2018,10,6,13,0,952.0,76.0,4.7,24.7,742.0,895.83,680.41
2018,10,6,13,15,946.0,75.5,4.8,24.75,720.5,884.81,674.02
2018,10,6,13,30,940.0,75.0,4.9,24.8,699.0,870.31,665.29
2018,10,6,13,45,932.5,73.0,4.95,24.8,670.5,849.49,651.99
2018,10,6,14,0,925.0,71.0,5.0,24.8,642.0,825.46,636.45
2018,10,6,14,15,912.5,70.0,5.05,24.75,606.5,795.61,616.84
2018,10,6,14,30,900.0,69.0,5.1,24.7,571.0,763.14,595.21
2018,10,6,14,45,883.5,66.5,5.15,24.6,529.5,723.6,568.3
2018,10,6,15,0,867.0,64.0,5.2,24.5,488.0,682.12,539.63
2018,10,6,15,15,845.0,61.5,5.2,24.5,442.5,635.37,506.15
2018,10,6,15,30,823.0,59.0,5.2,24.5,397.0,587.67,469.69
2018,10,6,15,45,788.5,56.5,5.1,24.1,347.5,535.76,428.98
2018,10,6,16,0,754.0,54.0,5.0,23.7,298.0,480.7,384.64
2018,10,6,16,15,699.5,50.5,4.65,23.05,247.0,415.66,330.95
2018,10,6,16,30,645.0,47.0,4.3,22.4,196.0,354.0,278.31
2018,10,6,16,45,558.5,41.5,3.9,21.8,147.5,281.15,215.7
2018,10,6,17,0,472.0,36.0,3.5,21.2,99.0,219.07,160.52
2018,10,6,17,15,325.0,26.5,3.4,20.55,61.0,139.9,85.51
2018,10,6,17,30,178.0,17.0,3.3,19.9,23.0,59.65,0.0
2018,10,6,17,45,89.0,8.5,3.2,19.25,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,6,15,146.0,11.5,3.75,14.2,20.5,11.3,0.0
2018,10,7,6,30,292.0,23.0,4.0,14.7,41.0,18.69,1.41
2018,10,7,6,45,422.0,31.0,4.25,15.2,84.0,23.45,14.11
2018,10,7,7,0,552.0,39.0,4.5,15.7,127.0,45.86,22.95
2018,10,7,7,15,621.0,44.5,4.8,16.25,177.0,89.81,45.6
2018,10,7,7,30,690.0,50.0,5.1,16.8,227.0,141.53,83.09
2018,10,7,7,45,732.5,54.5,5.35,17.35,277.5,194.46,127.82
2018,10,7,8,0,775.0,59.0,5.6,17.9,328.0,251.43,178.26
2018,10,7,8,15,804.0,62.5,5.65,18.5,376.5,307.01,228.43
2018,10,7,8,30,833.0,66.0,5.7,19.1,425.0,364.49,279.54
2018,10,7,8,45,853.0,68.0,5.8,19.65,469.0,419.3,327.64
2018,10,7,9,0,873.0,70.0,5.9,20.2,513.0,473.24,373.77
2018,10,7,9,15,888.5,72.5,5.9,20.7,553.0,525.41,417.14
2018,10,7,9,30,904.0,75.0,5.9,21.2,593.0,576.89,458.68
2018,10,7,9,45,916.0,76.0,5.9,21.7,626.5,623.81,495.63
2018,10,7,10,0,928.0,77.0,5.9,22.2,660.0,669.19,530.43
2018,10,7,10,15,931.5,79.5,5.9,22.55,685.0,708.64,559.79
2018,10,7,10,30,935.0,82.0,5.9,22.9,710.0,745.52,585.4
2018,10,7,10,45,933.5,85.0,5.9,23.25,726.5,776.5,606.51
2018,10,7,11,0,932.0,88.0,5.9,23.6,743.0,804.32,625.23
2018,10,7,11,15,929.0,91.0,5.85,23.9,752.5,827.72,640.62
2018,10,7,11,30,926.0,94.0,5.8,24.2,762.0,847.72,653.57
2018,10,7,11,45,919.5,97.0,5.8,24.45,762.0,861.42,662.44
2018,10,7,12,0,913.0,100.0,5.8,24.7,762.0,871.57,668.9
2018,10,7,12,15,915.0,98.0,5.75,24.95,757.5,879.94,673.99
2018,10,7,12,30,917.0,96.0,5.7,25.2,753.0,884.83,676.74
2018,10,7,12,45,919.5,93.0,5.7,25.4,741.5,885.54,677.08
2018,10,7,13,0,922.0,90.0,5.7,25.6,730.0,882.69,675.08
2018,10,7,13,15,910.5,90.0,5.7,25.7,706.5,867.86,665.04
2018,10,7,13,30,899.0,90.0,5.7,25.8,683.0,849.77,652.84
2018,10,7,13,45,882.5,91.0,5.7,25.9,652.5,825.65,636.42
2018,10,7,14,0,866.0,92.0,5.7,26.0,622.0,798.82,618.1
2018,10,7,14,15,849.5,90.5,5.65,25.95,586.0,771.44,599.53
2018,10,7,14,30,833.0,89.0,5.6,25.9,550.0,736.96,575.72
2018,10,7,14,45,810.0,87.0,5.55,25.9,508.0,695.17,546.26
2018,10,7,15,0,787.0,85.0,5.5,25.9,466.0,652.01,515.51
2018,10,7,15,15,760.5,82.0,5.5,25.9,421.0,604.36,479.85
2018,10,7,15,30,734.0,79.0,5.5,25.9,376.0,556.23,442.74
2018,10,7,15,45,701.0,73.0,4.95,25.5,328.0,503.2,400.43
2018,10,7,16,0,668.0,67.0,4.4,25.1,280.0,448.74,356.06
2018,10,7,16,15,626.5,59.5,3.95,24.25,232.0,389.59,307.81
2018,10,7,16,30,585.0,52.0,3.5,23.4,184.0,332.9,259.83
2018,10,7,16,45,513.0,44.0,3.05,22.55,138.5,266.51,202.94
2018,10,7,17,0,441.0,36.0,2.6,21.7,93.0,206.58,149.84
2018,10,7,17,15,291.5,25.5,2.5,21.0,56.0,126.56,72.3
2018,10,7,17,30,142.0,15.0,2.4,20.3,19.0,48.46,0.0
2018,10,7,17,45,71.0,7.5,2.35,19.6,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,8,6,15,151.5,10.5,2.05,14.1,19.5,10.32,0.0
2018,10,8,6,30,303.0,21.0,2.3,14.9,39.0,16.84,0.0
2018,10,8,6,45,434.5,28.0,2.55,15.7,81.5,22.71,13.36
2018,10,8,7,0,566.0,35.0,2.8,16.5,124.0,41.26,19.43
2018,10,8,7,15,632.5,40.0,3.05,17.15,173.0,85.28,41.42
2018,10,8,7,30,699.0,45.0,3.3,17.8,222.0,136.67,78.21
2018,10,8,7,45,741.0,48.5,3.55,18.4,271.5,188.91,121.94
2018,10,8,8,0,783.0,52.0,3.8,19.0,321.0,246.71,172.58
2018,10,8,8,15,810.5,54.5,3.85,19.6,368.0,300.94,221.2
2018,10,8,8,30,838.0,57.0,3.9,20.2,415.0,356.82,270.48
2018,10,8,8,45,857.0,59.0,3.9,20.75,458.5,410.1,316.66
2018,10,8,9,0,876.0,61.0,3.9,21.3,502.0,463.57,361.57
2018,10,8,9,15,890.0,63.0,3.9,21.9,540.5,514.44,403.0
2018,10,8,9,30,904.0,65.0,3.9,22.5,579.0,564.47,442.43
2018,10,8,9,45,914.0,66.0,3.85,23.05,611.5,610.02,477.28
2018,10,8,10,0,924.0,67.0,3.8,23.6,644.0,653.87,509.84
2018,10,8,10,15,931.5,68.0,3.8,24.05,670.0,694.14,538.54
2018,10,8,10,30,939.0,69.0,3.8,24.5,696.0,732.08,563.91
2018,10,8,10,45,943.0,70.0,3.8,24.95,714.5,764.94,585.41
2018,10,8,11,0,947.0,71.0,3.8,25.4,733.0,794.9,604.73
2018,10,8,11,15,950.0,71.0,3.75,25.7,743.5,819.96,620.66
2018,10,8,11,30,953.0,71.0,3.7,26.0,754.0,841.78,634.34
2018,10,8,11,45,953.5,71.5,3.7,26.3,757.0,858.75,644.96
2018,10,8,12,0,954.0,72.0,3.7,26.6,760.0,872.22,653.27
2018,10,8,12,15,953.0,71.5,3.6,26.75,754.5,879.78,657.52
2018,10,8,12,30,952.0,71.0,3.5,26.9,749.0,883.7,659.45
2018,10,8,12,45,948.0,71.0,3.45,27.05,735.5,882.01,658.0
2018,10,8,13,0,944.0,71.0,3.4,27.2,722.0,876.71,654.29
2018,10,8,13,15,938.0,70.5,3.25,27.25,701.0,865.63,646.49
2018,10,8,13,30,932.0,70.0,3.1,27.3,680.0,851.1,636.5
2018,10,8,13,45,923.0,68.5,3.0,27.35,651.0,829.65,622.21
2018,10,8,14,0,914.0,67.0,2.9,27.4,622.0,805.09,605.9
2018,10,8,14,15,901.5,66.5,2.85,27.3,587.5,776.04,587.15
2018,10,8,14,30,889.0,66.0,2.8,27.2,553.0,744.42,566.55
2018,10,8,14,45,872.5,64.0,2.7,27.15,512.5,705.8,540.51
2018,10,8,15,0,856.0,62.0,2.6,27.1,472.0,665.32,512.92
2018,10,8,15,15,833.5,60.0,2.6,27.1,427.0,619.33,481.16
2018,10,8,15,30,811.0,58.0,2.6,27.1,382.0,572.5,446.35
2018,10,8,15,45,778.0,55.0,2.25,26.6,333.5,521.57,406.99
2018,10,8,16,0,745.0,52.0,1.9,26.1,285.0,467.43,364.1
2018,10,8,16,15,694.0,47.5,1.65,25.35,235.0,403.79,313.24
2018,10,8,16,30,643.0,43.0,1.4,24.6,185.0,343.31,262.99
2018,10,8,16,45,560.5,37.5,1.15,23.8,138.0,272.98,203.91
2018,10,8,17,0,478.0,32.0,0.9,23.0,91.0,209.71,148.69
2018,10,8,17,15,319.5,23.0,1.0,22.15,54.5,129.61,66.86
