Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,17,30,161.0,14.0,1.1,21.3,18.0,51.38,0.0
2018,10,8,17,45,80.5,7.0,1.15,20.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,6,15,124.0,10.5,1.0,13.0,17.5,10.32,0.0
2018,10,9,6,30,248.0,21.0,1.1,13.7,35.0,17.03,0.0
2018,10,9,6,45,380.5,29.5,1.15,14.35,76.0,22.39,13.08
2018,10,9,7,0,513.0,38.0,1.2,15.0,117.0,39.84,19.82
2018,10,9,7,15,586.0,44.0,1.1,15.6,165.5,84.25,42.81
2018,10,9,7,30,659.0,50.0,1.0,16.2,214.0,134.63,78.46
2018,10,9,7,45,705.5,53.5,0.9,16.85,263.5,185.37,120.18
2018,10,9,8,0,752.0,57.0,0.8,17.5,313.0,240.6,167.5
2018,10,9,8,15,783.0,60.0,0.75,18.2,360.5,294.8,214.62
2018,10,9,8,30,814.0,63.0,0.7,18.9,408.0,351.14,262.37
2018,10,9,8,45,835.5,65.0,0.65,19.65,451.5,405.34,306.97
2018,10,9,9,0,857.0,67.0,0.6,20.4,495.0,458.85,349.29
2018,10,9,9,15,872.0,69.5,0.6,21.2,534.0,509.79,388.28
2018,10,9,9,30,887.0,72.0,0.6,22.0,573.0,560.03,425.23
2018,10,9,9,45,898.0,73.5,0.65,22.75,606.0,605.93,458.37
2018,10,9,10,0,909.0,75.0,0.7,23.5,639.0,650.27,489.41
2018,10,9,10,15,918.0,76.0,0.8,24.15,665.5,690.95,517.69
2018,10,9,10,30,927.0,77.0,0.9,24.8,692.0,729.45,542.46
2018,10,9,10,45,928.0,79.0,1.05,25.45,709.0,760.79,562.85
2018,10,9,11,0,929.0,81.0,1.2,26.1,726.0,789.13,581.17
2018,10,9,11,15,934.0,81.0,1.4,26.4,737.5,815.31,599.41
2018,10,9,11,30,939.0,81.0,1.6,26.7,749.0,838.4,615.57
2018,10,9,11,45,883.5,104.5,1.8,27.0,735.0,834.26,613.73
2018,10,9,12,0,828.0,128.0,2.0,27.3,721.0,829.57,611.74
2018,10,9,12,15,806.5,136.0,2.2,27.35,710.0,828.55,612.76
2018,10,9,12,30,785.0,144.0,2.4,27.4,699.0,824.13,611.44
2018,10,9,12,45,757.5,150.5,2.6,27.45,678.0,813.17,605.7
2018,10,9,13,0,730.0,157.0,2.8,27.5,657.0,796.46,596.04
2018,10,9,13,15,761.5,140.0,3.0,27.3,647.5,800.32,601.08
2018,10,9,13,30,793.0,123.0,3.2,27.1,638.0,797.64,601.53
2018,10,9,13,45,766.0,124.5,3.45,26.95,604.5,767.11,582.75
2018,10,9,14,0,739.0,126.0,3.7,26.8,571.0,737.73,564.62
2018,10,9,14,15,711.5,124.0,3.9,26.4,532.0,699.38,540.05
2018,10,9,14,30,684.0,122.0,4.1,26.0,493.0,659.69,513.96
2018,10,9,14,45,688.5,111.0,4.3,25.6,460.5,631.73,495.68
2018,10,9,15,0,693.0,100.0,4.5,25.2,428.0,601.07,474.85
2018,10,9,15,15,719.5,85.5,4.5,25.2,396.5,577.97,458.08
2018,10,9,15,30,746.0,71.0,4.5,25.2,365.0,548.6,435.87
2018,10,9,15,45,724.0,65.5,4.6,23.9,320.5,499.86,399.66
2018,10,9,16,0,702.0,60.0,4.7,22.6,276.0,450.97,361.6
2018,10,9,16,15,647.0,54.5,4.6,21.7,226.5,386.29,308.35
2018,10,9,16,30,592.0,49.0,4.5,20.8,177.0,327.78,258.16
2018,10,9,16,45,501.5,42.0,4.4,19.95,130.5,255.74,195.98
2018,10,9,17,0,411.0,35.0,4.3,19.1,84.0,191.97,138.93
2018,10,9,17,15,262.5,24.5,4.15,18.35,50.0,112.56,51.33
2018,10,9,17,30,114.0,14.0,4.0,17.6,16.0,39.98,0.0
2018,10,9,17,45,57.0,7.0,3.9,16.85,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,10,6,15,75.5,11.0,0.9,11.85,15.0,10.81,0.0
2018,10,10,6,30,151.0,22.0,1.0,12.3,30.0,17.45,0.0
2018,10,10,6,45,282.5,34.5,1.15,12.7,69.5,27.5,17.29
2018,10,10,7,0,414.0,47.0,1.3,13.1,109.0,45.51,26.7
2018,10,10,7,15,494.5,55.0,1.25,13.5,156.5,84.46,47.05
2018,10,10,7,30,575.0,63.0,1.2,13.9,204.0,132.56,81.13
2018,10,10,7,45,626.5,68.0,1.15,14.25,252.5,181.09,121.03
2018,10,10,8,0,678.0,73.0,1.1,14.6,301.0,234.77,167.22
2018,10,10,8,15,714.5,76.5,1.0,15.15,348.0,287.32,213.12
2018,10,10,8,30,751.0,80.0,0.9,15.7,395.0,343.84,261.31
2018,10,10,8,45,778.0,81.5,0.8,16.25,438.5,395.69,304.6
2018,10,10,9,0,805.0,83.0,0.7,16.8,482.0,448.72,347.11
2018,10,10,9,15,826.0,84.5,0.75,17.5,521.5,499.58,387.17
2018,10,10,9,30,847.0,86.0,0.8,18.2,561.0,550.4,425.88
2018,10,10,9,45,864.5,85.5,0.85,18.85,594.5,596.2,459.91
2018,10,10,10,0,882.0,85.0,0.9,19.5,628.0,641.23,492.44
2018,10,10,10,15,890.0,86.0,0.95,20.05,653.5,680.25,520.01
2018,10,10,10,30,898.0,87.0,1.0,20.6,679.0,717.1,544.29
2018,10,10,10,45,903.0,88.0,1.0,21.15,697.0,749.41,564.21
2018,10,10,11,0,908.0,89.0,1.0,21.7,715.0,779.01,582.13
2018,10,10,11,15,910.5,89.0,1.0,22.05,725.0,802.74,596.47
2018,10,10,11,30,913.0,89.0,1.0,22.4,735.0,823.35,608.77
2018,10,10,11,45,913.5,89.5,1.0,22.75,737.5,839.66,618.28
2018,10,10,12,0,914.0,90.0,1.0,23.1,740.0,852.61,625.7
2018,10,10,12,15,911.0,90.0,1.1,23.25,734.0,858.7,630.76
2018,10,10,12,30,908.0,90.0,1.2,23.4,728.0,861.3,633.7
2018,10,10,12,45,902.0,90.5,1.3,23.55,714.0,858.47,633.2
2018,10,10,13,0,896.0,91.0,1.4,23.7,700.0,852.22,630.55
2018,10,10,13,15,889.5,89.5,1.55,23.65,678.5,839.99,625.04
2018,10,10,13,30,883.0,88.0,1.7,23.6,657.0,824.49,617.3
2018,10,10,13,45,873.0,87.0,1.85,23.6,629.0,803.6,605.65
2018,10,10,14,0,863.0,86.0,2.0,23.6,601.0,779.82,591.87
2018,10,10,14,15,848.5,84.0,2.15,23.4,566.0,748.75,573.21
2018,10,10,14,30,834.0,82.0,2.3,23.2,531.0,719.92,555.8
2018,10,10,14,45,814.0,80.0,2.5,23.0,490.5,680.41,530.57
2018,10,10,15,0,794.0,78.0,2.7,22.8,450.0,639.38,503.58
2018,10,10,15,15,767.5,75.0,2.7,22.8,405.5,591.77,468.3
2018,10,10,15,30,741.0,72.0,2.7,22.8,361.0,543.7,431.7
2018,10,10,15,45,701.0,68.5,3.0,21.9,313.0,487.27,389.64
2018,10,10,16,0,661.0,65.0,3.3,21.0,265.0,434.74,348.52
2018,10,10,16,15,599.5,59.5,3.4,20.25,216.0,369.2,294.82
2018,10,10,16,30,538.0,54.0,3.5,19.5,167.0,307.96,242.68
2018,10,10,16,45,443.5,45.5,3.6,18.75,122.0,235.55,180.51
2018,10,10,17,0,349.0,37.0,3.7,18.0,77.0,171.8,123.66
2018,10,10,17,15,211.5,24.0,3.75,17.3,44.5,95.64,33.95
2018,10,10,17,30,74.0,11.0,3.8,16.6,12.0,27.57,0.0
2018,10,10,17,45,37.0,5.5,3.9,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,6,15,56.5,10.5,1.05,11.7,13.5,10.32,0.0
2018,10,11,6,30,113.0,21.0,1.2,12.2,27.0,16.67,0.0
2018,10,11,6,45,221.0,36.0,1.35,12.7,63.0,28.02,17.48
2018,10,11,7,0,329.0,51.0,1.5,13.2,99.0,45.9,28.57
2018,10,11,7,15,304.5,62.0,1.5,13.65,120.0,75.17,46.53
2018,10,11,7,30,280.0,73.0,1.5,14.1,141.0,101.36,67.96
2018,10,11,7,45,170.0,92.5,1.5,14.5,136.5,117.32,86.7
2018,10,11,8,0,60.0,112.0,1.5,14.9,132.0,120.82,94.34
2018,10,11,8,15,194.5,126.0,1.35,15.5,204.5,177.5,137.77
2018,10,11,8,30,329.0,140.0,1.2,16.1,277.0,249.64,194.44
2018,10,11,8,45,504.5,128.5,1.1,16.65,364.0,328.05,255.81
2018,10,11,9,0,680.0,117.0,1.0,17.2,451.0,423.44,329.69
2018,10,11,9,15,724.5,114.0,0.9,17.85,495.0,476.08,369.98
2018,10,11,9,30,769.0,111.0,0.8,18.5,539.0,530.95,410.76
2018,10,11,9,45,794.0,108.5,0.65,19.15,573.0,576.84,442.98
2018,10,11,10,0,819.0,106.0,0.5,19.8,607.0,622.2,473.38
2018,10,11,10,15,829.5,107.5,0.6,20.3,633.0,661.57,501.62
2018,10,11,10,30,840.0,109.0,0.7,20.8,659.0,699.14,528.13
2018,10,11,10,45,847.5,109.5,0.8,21.25,677.5,731.47,549.6
2018,10,11,11,0,855.0,110.0,0.9,21.7,696.0,761.38,569.32
2018,10,11,11,15,860.5,109.5,1.0,22.05,707.0,786.11,585.74
2018,10,11,11,30,866.0,109.0,1.1,22.4,718.0,804.5,598.0
2018,10,11,11,45,869.0,108.5,1.15,22.7,721.0,821.08,608.63
2018,10,11,12,0,872.0,108.0,1.2,23.0,724.0,834.52,617.29
2018,10,11,12,15,873.5,106.5,1.3,23.2,719.5,842.43,623.3
2018,10,11,12,30,875.0,105.0,1.4,23.4,715.0,847.03,627.28
2018,10,11,12,45,874.5,102.5,1.45,23.6,702.5,845.53,626.75
2018,10,11,13,0,874.0,100.0,1.5,23.8,690.0,840.66,624.16
2018,10,11,13,15,868.0,98.5,1.6,23.85,669.0,829.02,618.09
2018,10,11,13,30,862.0,97.0,1.7,23.9,648.0,814.19,609.94
2018,10,11,13,45,853.5,94.5,1.75,23.95,620.0,797.98,600.4
2018,10,11,14,0,845.0,92.0,1.8,24.0,592.0,774.03,585.55
2018,10,11,14,15,831.5,89.5,1.9,23.95,557.5,743.51,566.75
2018,10,11,14,30,818.0,87.0,2.0,23.9,523.0,710.64,546.04
2018,10,11,14,45,799.5,84.0,2.05,23.8,483.0,671.55,520.32
2018,10,11,15,0,781.0,81.0,2.1,23.7,443.0,630.89,492.74
2018,10,11,15,15,754.0,77.0,2.1,23.7,398.0,582.33,457.13
2018,10,11,15,30,727.0,73.0,2.1,23.7,353.0,533.4,420.28
2018,10,11,15,45,687.0,69.0,2.1,23.25,305.5,479.45,379.05
2018,10,11,16,0,647.0,65.0,2.1,22.8,258.0,424.85,335.88
2018,10,11,16,15,586.0,59.0,1.85,22.0,209.5,359.84,282.95
2018,10,11,16,30,525.0,53.0,1.6,21.2,161.0,299.14,231.81
2018,10,11,16,45,430.0,44.5,1.4,20.4,116.5,227.59,171.33
2018,10,11,17,0,335.0,36.0,1.2,19.6,72.0,164.76,115.79
2018,10,11,17,15,201.5,22.5,1.35,18.9,41.0,89.55,18.78
2018,10,11,17,30,68.0,9.0,1.5,18.2,10.0,24.0,0.0
2018,10,11,17,45,34.0,4.5,1.65,17.55,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,6,15,81.5,9.5,0.95,12.5,13.5,9.34,0.0
2018,10,12,6,30,163.0,19.0,1.0,13.0,27.0,15.57,0.0
2018,10,12,6,45,296.5,30.0,1.05,13.5,65.0,23.45,13.44
2018,10,12,7,0,430.0,41.0,1.1,14.0,103.0,38.48,21.63
2018,10,12,7,15,509.5,48.5,1.25,14.7,150.0,77.55,40.9
2018,10,12,7,30,589.0,56.0,1.4,15.4,197.0,125.52,74.23
2018,10,12,7,45,640.5,61.0,1.5,16.05,245.5,174.52,114.14
2018,10,12,8,0,692.0,66.0,1.6,16.7,294.0,230.05,161.67
2018,10,12,8,15,727.5,70.0,1.7,17.75,341.5,283.02,207.91
2018,10,12,8,30,763.0,74.0,1.8,18.8,389.0,338.7,255.69
2018,10,12,8,45,788.5,76.5,1.9,19.85,432.5,391.27,300.04
2018,10,12,9,0,814.0,79.0,2.0,20.9,476.0,444.84,343.75
2018,10,12,9,15,837.0,79.5,2.0,21.6,516.0,495.84,384.33
2018,10,12,9,30,860.0,80.0,2.0,22.3,556.0,546.72,423.47
2018,10,12,9,45,879.0,79.5,2.0,22.95,590.5,593.87,458.74
2018,10,12,10,0,898.0,79.0,2.0,23.6,625.0,640.1,492.27
2018,10,12,10,15,907.0,80.0,2.15,24.25,651.0,680.12,521.24
2018,10,12,10,30,916.0,81.0,2.3,24.9,677.0,717.99,546.88
2018,10,12,10,45,922.0,82.0,2.4,25.55,696.0,751.35,568.41
2018,10,12,11,0,928.0,83.0,2.5,26.2,715.0,781.98,587.94
2018,10,12,11,15,931.5,83.5,2.65,26.6,726.0,807.27,604.64
2018,10,12,11,30,935.0,84.0,2.8,27.0,737.0,829.42,619.25
2018,10,12,11,45,936.5,84.0,2.9,27.35,740.0,846.17,630.06
2018,10,12,12,0,938.0,84.0,3.0,27.7,743.0,859.5,638.68
2018,10,12,12,15,937.0,84.0,3.05,27.9,737.5,867.3,643.77
2018,10,12,12,30,936.0,84.0,3.1,28.1,732.0,871.54,646.64
2018,10,12,12,45,932.5,83.0,3.2,28.25,718.5,869.03,645.56
2018,10,12,13,0,929.0,82.0,3.3,28.4,705.0,862.98,642.25
2018,10,12,13,15,923.0,81.5,3.3,28.4,684.0,851.94,635.5
2018,10,12,13,30,917.0,81.0,3.3,28.4,663.0,837.52,626.6
2018,10,12,13,45,907.5,80.0,3.35,28.4,634.5,816.49,613.52
2018,10,12,14,0,898.0,79.0,3.4,28.4,606.0,792.45,598.39
2018,10,12,14,15,885.5,76.5,3.4,28.25,570.5,761.56,578.55
2018,10,12,14,30,873.0,74.0,3.4,28.1,535.0,728.15,556.82
2018,10,12,14,45,854.5,72.0,3.4,27.95,494.0,688.81,530.61
2018,10,12,15,0,836.0,70.0,3.4,27.8,453.0,651.98,505.89
2018,10,12,15,15,810.0,67.0,3.4,27.8,407.5,603.44,470.33
2018,10,12,15,30,784.0,64.0,3.4,27.8,362.0,554.31,433.22
2018,10,12,15,45,747.5,60.5,3.15,27.0,313.5,498.51,390.63
2018,10,12,16,0,711.0,57.0,2.9,26.2,265.0,443.69,347.27
2018,10,12,16,15,655.5,51.5,2.6,25.0,215.5,379.05,295.17
2018,10,12,16,30,600.0,46.0,2.3,23.8,166.0,317.96,243.9
2018,10,12,16,45,506.5,38.5,2.05,22.55,120.0,247.75,184.4
2018,10,12,17,0,413.0,31.0,1.8,21.3,74.0,183.55,126.38
2018,10,12,17,15,253.5,20.0,1.9,20.55,42.0,99.45,1.75
2018,10,12,17,30,94.0,9.0,2.0,19.8,10.0,29.48,0.0
2018,10,12,17,45,47.0,4.5,2.1,19.0,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,6,15,111.5,9.0,1.35,11.75,14.0,8.85,0.0
2018,10,13,6,30,223.0,18.0,1.5,12.5,28.0,17.69,0.0
2018,10,13,6,45,372.0,27.0,1.65,13.2,68.5,20.76,10.99
2018,10,13,7,0,521.0,36.0,1.8,13.9,109.0,36.48,19.66
2018,10,13,7,15,597.5,41.5,1.95,14.6,157.5,78.1,38.43
2018,10,13,7,30,674.0,47.0,2.1,15.3,206.0,128.35,72.99
2018,10,13,7,45,722.5,51.0,2.2,16.0,256.0,180.2,115.54
2018,10,13,8,0,771.0,55.0,2.3,16.7,306.0,236.72,164.6
2018,10,13,8,15,802.5,58.5,2.3,17.65,354.5,292.09,213.67
2018,10,13,8,30,834.0,62.0,2.3,18.6,403.0,350.66,264.51
2018,10,13,8,45,856.0,64.0,2.3,19.5,447.0,404.48,310.49
2018,10,13,9,0,878.0,66.0,2.3,20.4,491.0,458.75,355.26
2018,10,13,9,15,892.5,68.5,2.3,21.15,530.0,510.01,396.38
2018,10,13,9,30,907.0,71.0,2.3,21.9,569.0,560.47,435.42
2018,10,13,9,45,917.5,72.5,2.3,22.6,601.5,606.51,469.99
2018,10,13,10,0,928.0,74.0,2.3,23.3,634.0,650.89,502.24
2018,10,13,10,15,935.5,75.5,2.3,23.85,660.0,691.4,531.06
2018,10,13,10,30,943.0,77.0,2.3,24.4,686.0,729.58,556.16
2018,10,13,10,45,948.0,77.5,2.35,25.0,704.5,762.37,577.06
2018,10,13,11,0,953.0,78.0,2.4,25.6,723.0,792.3,595.85
2018,10,13,11,15,955.5,78.5,2.45,25.85,733.5,817.28,612.03
2018,10,13,11,30,958.0,79.0,2.5,26.1,744.0,839.0,626.03
2018,10,13,11,45,958.0,79.5,2.55,26.4,746.0,855.35,636.36
2018,10,13,12,0,958.0,80.0,2.6,26.7,748.0,868.17,644.45
2018,10,13,12,15,957.0,79.5,2.65,26.8,742.5,875.5,649.5
2018,10,13,12,30,956.0,79.0,2.7,26.9,737.0,879.19,652.3
2018,10,13,12,45,952.5,78.5,2.75,26.95,723.0,877.18,651.58
2018,10,13,13,0,949.0,78.0,2.8,27.0,709.0,871.55,648.6
2018,10,13,13,15,942.5,77.5,2.9,26.95,687.5,859.91,642.3
2018,10,13,13,30,936.0,77.0,3.0,26.9,666.0,844.84,633.76
2018,10,13,13,45,926.5,75.5,3.05,26.8,637.0,822.94,620.39
2018,10,13,14,0,917.0,74.0,3.1,26.7,608.0,797.95,604.9
2018,10,13,14,15,904.0,72.0,3.15,26.5,572.0,766.84,585.28
2018,10,13,14,30,891.0,70.0,3.2,26.3,536.0,733.17,563.68
2018,10,13,14,45,873.0,68.5,3.25,26.1,495.0,694.28,538.04
2018,10,13,15,0,855.0,67.0,3.3,25.9,454.0,653.65,510.71
2018,10,13,15,15,829.5,64.0,3.3,25.9,408.0,609.02,477.8
2018,10,13,15,30,804.0,61.0,3.3,25.9,362.0,559.58,440.14
2018,10,13,15,45,767.0,57.5,3.4,24.95,313.0,502.85,397.46
2018,10,13,16,0,730.0,54.0,3.5,24.0,264.0,447.14,353.65
2018,10,13,16,15,672.5,49.0,3.35,22.95,214.0,381.55,299.98
2018,10,13,16,30,615.0,44.0,3.2,21.9,164.0,319.67,247.24
2018,10,13,16,45,518.0,37.0,3.1,20.9,118.0,245.2,183.38
2018,10,13,17,0,421.0,30.0,3.0,19.9,72.0,183.48,125.23
2018,10,13,17,15,258.0,20.0,3.1,18.95,41.0,98.65,0.0
2018,10,13,17,30,95.0,10.0,3.2,18.0,10.0,30.37,0.0
2018,10,13,17,45,47.5,5.0,3.3,17.1,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,6,15,101.5,9.0,1.5,10.45,13.0,0.0,0.0
2018,10,14,6,30,203.0,18.0,1.7,11.1,26.0,17.69,0.0
2018,10,14,6,45,351.0,28.0,1.9,11.75,66.0,21.93,11.69
2018,10,14,7,0,499.0,38.0,2.1,12.4,106.0,34.82,19.31
2018,10,14,7,15,552.0,45.5,2.2,13.05,149.5,75.67,38.55
2018,10,14,7,30,605.0,53.0,2.3,13.7,193.0,122.32,71.43
2018,10,14,7,45,644.0,60.5,2.4,14.4,240.5,171.98,112.57
2018,10,14,8,0,683.0,68.0,2.5,15.1,288.0,225.37,159.19
2018,10,14,8,15,755.0,67.0,2.5,15.8,344.5,284.78,210.42
2018,10,14,8,30,827.0,66.0,2.5,16.5,401.0,349.18,265.57
2018,10,14,8,45,851.5,68.5,2.5,17.2,446.0,404.29,313.2
2018,10,14,9,0,876.0,71.0,2.5,17.9,491.0,460.64,360.29
2018,10,14,9,15,893.5,72.5,2.5,18.5,531.0,512.21,402.39
2018,10,14,9,30,911.0,74.0,2.5,19.1,571.0,563.21,442.65
2018,10,14,9,45,923.0,76.5,2.45,19.75,605.0,611.24,479.05
2018,10,14,10,0,935.0,79.0,2.4,20.4,639.0,657.71,513.09
2018,10,14,10,15,945.5,79.5,2.4,20.95,666.5,699.33,543.1
2018,10,14,10,30,956.0,80.0,2.4,21.5,694.0,738.76,569.66
2018,10,14,10,45,963.0,80.0,2.45,22.1,713.0,772.78,591.63
2018,10,14,11,0,970.0,80.0,2.5,22.7,732.0,803.97,611.49
2018,10,14,11,15,974.0,80.5,2.5,23.15,743.5,830.43,627.99
2018,10,14,11,30,978.0,81.0,2.5,23.6,755.0,853.61,642.23
2018,10,14,11,45,981.5,80.5,2.5,24.05,759.0,871.92,653.17
2018,10,14,12,0,985.0,80.0,2.5,24.5,763.0,886.7,661.83
2018,10,14,12,15,985.0,79.5,2.55,24.85,757.5,895.01,666.91
2018,10,14,12,30,985.0,79.0,2.6,25.2,752.0,899.6,669.69
2018,10,14,12,45,982.0,78.0,2.6,25.5,738.0,897.42,667.84
2018,10,14,13,0,979.0,77.0,2.6,25.8,724.0,891.51,663.69
2018,10,14,13,15,973.0,76.5,2.65,25.9,702.0,880.04,656.89
2018,10,14,13,30,967.0,76.0,2.7,26.0,680.0,865.03,647.83
2018,10,14,13,45,958.5,74.5,2.7,26.1,650.5,843.46,634.04
2018,10,14,14,0,950.0,73.0,2.7,26.2,621.0,818.66,618.12
2018,10,14,14,15,937.5,71.0,2.7,26.15,584.5,787.23,597.94
2018,10,14,14,30,925.0,69.0,2.7,26.1,548.0,753.11,575.78
2018,10,14,14,45,907.5,67.0,2.75,26.05,506.0,713.07,549.43
2018,10,14,15,0,890.0,65.0,2.8,26.0,464.0,671.14,521.31
2018,10,14,15,15,865.0,62.5,2.8,26.0,417.0,622.32,485.78
2018,10,14,15,30,840.0,60.0,2.8,26.0,370.0,576.49,450.95
2018,10,14,15,45,806.5,56.0,2.35,25.3,320.5,519.8,406.7
2018,10,14,16,0,773.0,52.0,1.9,24.6,271.0,463.75,361.43
2018,10,14,16,15,719.0,47.5,1.75,23.3,220.5,398.67,309.2
2018,10,14,16,30,665.0,43.0,1.6,22.0,170.0,336.84,257.22
2018,10,14,16,45,566.0,36.5,1.45,20.7,122.0,260.07,192.18
2018,10,14,17,0,467.0,30.0,1.3,19.4,74.0,191.45,127.13
2018,10,14,17,15,274.5,19.0,1.45,18.75,41.0,100.12,0.0
2018,10,14,17,30,82.0,8.0,1.6,18.1,8.0,25.33,0.0
2018,10,14,17,45,41.0,4.0,1.75,17.45,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,15,6,15,118.5,9.0,1.7,10.4,13.5,0.0,0.0
2018,10,15,6,30,237.0,18.0,1.8,11.2,27.0,17.69,0.0
2018,10,15,6,45,393.5,26.5,1.9,12.0,67.5,20.67,10.29
2018,10,15,7,0,550.0,35.0,2.0,12.8,108.0,33.8,18.78
2018,10,15,7,15,627.0,40.0,2.1,13.5,157.0,76.21,36.58
2018,10,15,7,30,704.0,45.0,2.2,14.2,206.0,127.3,71.16
2018,10,15,7,45,751.5,49.5,2.3,14.95,257.0,180.82,115.02
2018,10,15,8,0,799.0,54.0,2.4,15.7,308.0,238.86,165.54
2018,10,15,8,15,830.0,56.5,2.3,16.65,356.5,295.59,215.99
2018,10,15,8,30,861.0,59.0,2.2,17.6,405.0,352.89,266.09
2018,10,15,8,45,883.5,61.0,2.1,18.55,449.5,407.99,313.16
2018,10,15,9,0,906.0,63.0,2.0,19.5,494.0,463.55,358.77
2018,10,15,9,15,920.0,65.5,1.9,20.3,533.5,515.63,400.16
2018,10,15,9,30,934.0,68.0,1.8,21.1,573.0,566.79,439.12
2018,10,15,9,45,944.0,69.5,1.7,21.85,606.0,613.45,473.3
2018,10,15,10,0,954.0,71.0,1.6,22.6,639.0,658.32,504.82
2018,10,15,10,15,961.5,72.5,1.5,23.2,665.5,699.55,532.85
2018,10,15,10,30,969.0,74.0,1.4,23.8,692.0,738.37,556.98
2018,10,15,10,45,974.0,74.5,1.3,24.35,710.5,771.74,576.42
2018,10,15,11,0,979.0,75.0,1.2,24.9,729.0,802.15,593.51
2018,10,15,11,15,981.5,75.5,1.1,25.35,739.5,827.56,607.2
2018,10,15,11,30,984.0,76.0,1.0,25.8,750.0,849.6,618.5
2018,10,15,11,45,984.5,76.5,0.9,26.25,752.5,866.6,626.38
2018,10,15,12,0,985.0,77.0,0.8,26.7,755.0,880.0,631.92
2018,10,15,12,15,983.5,76.5,0.9,26.9,748.5,887.0,637.52
2018,10,15,12,30,982.0,76.0,1.0,27.1,742.0,890.27,640.92
2018,10,15,12,45,978.0,75.0,1.05,27.3,727.5,887.2,639.63
2018,10,15,13,0,974.0,74.0,1.1,27.5,713.0,880.43,636.16
2018,10,15,13,15,968.0,74.0,1.25,27.5,691.5,869.52,632.06
2018,10,15,13,30,962.0,74.0,1.4,27.5,670.0,855.09,625.58
2018,10,15,13,45,953.5,72.0,1.5,27.55,640.5,833.0,613.25
2018,10,15,14,0,945.0,70.0,1.6,27.6,611.0,807.7,598.7
2018,10,15,14,15,932.0,69.0,1.7,27.4,575.0,777.16,581.02
2018,10,15,14,30,919.0,68.0,1.8,27.2,539.0,744.01,561.23
2018,10,15,14,45,900.5,66.0,1.9,27.05,497.0,703.49,535.79
2018,10,15,15,0,882.0,64.0,2.0,26.9,455.0,661.18,508.5
2018,10,15,15,15,856.5,61.5,2.0,26.9,408.5,612.41,473.32
2018,10,15,15,30,831.0,59.0,2.0,26.9,362.0,566.7,439.04
2018,10,15,15,45,793.5,55.5,1.8,26.0,312.0,508.92,395.34
2018,10,15,16,0,756.0,52.0,1.6,25.1,262.0,452.14,350.72
2018,10,15,16,15,696.5,47.5,1.5,23.8,211.5,385.51,297.59
2018,10,15,16,30,637.0,43.0,1.4,22.5,161.0,322.67,245.12
2018,10,15,16,45,519.0,35.5,1.35,21.25,112.5,239.78,175.98
2018,10,15,17,0,401.0,28.0,1.3,20.0,64.0,172.04,111.04
2018,10,15,17,15,236.0,17.5,1.3,19.25,35.5,78.26,0.0
2018,10,15,17,30,71.0,7.0,1.3,18.5,7.0,6.88,0.0
2018,10,15,17,45,35.5,3.5,1.35,17.7,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,6,15,111.5,8.5,1.45,10.15,12.5,0.0,0.0
2018,10,16,6,30,223.0,17.0,1.6,10.7,25.0,16.71,0.0
2018,10,16,6,45,378.5,25.5,1.75,11.25,64.5,19.89,9.27
2018,10,16,7,0,534.0,34.0,1.9,11.8,104.0,31.62,21.96
2018,10,16,7,15,611.5,40.0,1.95,12.5,152.5,73.94,35.7
2018,10,16,7,30,689.0,46.0,2.0,13.2,201.0,124.95,70.13
2018,10,16,7,45,736.5,50.0,2.05,13.9,251.0,176.99,112.71
2018,10,16,8,0,784.0,54.0,2.1,14.6,301.0,233.56,162.02
2018,10,16,8,15,816.0,57.0,2.0,15.45,349.0,288.88,211.42
2018,10,16,8,30,848.0,60.0,1.9,16.3,397.0,347.36,262.59
2018,10,16,8,45,870.0,62.5,1.8,17.15,441.5,402.0,309.45
2018,10,16,9,0,892.0,65.0,1.7,18.0,486.0,457.08,354.88
2018,10,16,9,15,907.5,66.5,1.7,18.85,525.0,508.14,395.88
2018,10,16,9,30,923.0,68.0,1.7,19.7,564.0,558.41,434.76
2018,10,16,9,45,933.5,70.0,1.65,20.5,597.0,605.31,469.52
2018,10,16,10,0,944.0,72.0,1.6,21.3,630.0,650.5,501.74
2018,10,16,10,15,951.5,73.0,1.65,21.95,655.5,690.77,530.43
2018,10,16,10,30,959.0,74.0,1.7,22.6,681.0,728.64,555.7
2018,10,16,10,45,962.5,74.5,1.7,23.2,698.5,760.57,575.52
2018,10,16,11,0,966.0,75.0,1.7,23.8,716.0,789.49,593.13
2018,10,16,11,15,968.0,75.5,1.75,24.25,726.0,814.14,608.57
2018,10,16,11,30,970.0,76.0,1.8,24.7,736.0,835.47,621.81
2018,10,16,11,45,970.5,76.5,1.85,25.1,738.5,852.18,632.14
2018,10,16,12,0,971.0,77.0,1.9,25.5,741.0,865.34,640.24
2018,10,16,12,15,969.0,76.5,1.95,25.8,734.5,871.77,644.25
2018,10,16,12,30,967.0,76.0,2.0,26.1,728.0,874.52,646.02
2018,10,16,12,45,963.0,76.0,2.0,26.35,714.0,872.52,644.46
2018,10,16,13,0,959.0,76.0,2.0,26.6,700.0,866.9,640.69
2018,10,16,13,15,952.5,75.0,2.0,26.65,678.0,854.55,633.11
2018,10,16,13,30,946.0,74.0,2.0,26.7,656.0,838.74,623.38
2018,10,16,13,45,936.5,73.0,2.0,26.75,627.0,817.25,609.93
2018,10,16,14,0,927.0,72.0,2.0,26.8,598.0,792.65,594.43
2018,10,16,14,15,914.0,70.0,2.0,26.7,562.0,761.39,574.66
2018,10,16,14,30,901.0,68.0,2.0,26.6,526.0,727.55,552.98
2018,10,16,14,45,882.5,66.0,2.0,26.5,484.5,687.61,526.75
2018,10,16,15,0,864.0,64.0,2.0,26.4,443.0,645.93,498.76
2018,10,16,15,15,837.5,61.0,2.0,26.4,396.5,596.67,462.83
2018,10,16,15,30,811.0,58.0,2.0,26.4,350.0,550.58,428.03
2018,10,16,15,45,771.5,55.0,1.75,25.5,301.0,493.28,384.16
2018,10,16,16,0,732.0,52.0,1.5,24.6,252.0,437.17,339.58
2018,10,16,16,15,669.5,47.0,1.45,23.3,202.0,369.94,285.9
2018,10,16,16,30,607.0,42.0,1.4,22.0,152.0,306.87,233.18
2018,10,16,16,45,502.5,34.5,1.35,20.65,106.5,230.78,168.92
2018,10,16,17,0,398.0,27.0,1.3,19.3,61.0,167.93,104.62
2018,10,16,17,15,230.0,17.0,1.45,18.65,33.5,75.39,0.0
2018,10,16,17,30,62.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,16,17,45,31.0,3.5,1.7,17.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,17,6,15,79.0,7.5,1.05,10.25,10.0,0.0,0.0
2018,10,17,6,30,158.0,15.0,1.1,10.7,20.0,14.74,0.0
2018,10,17,6,45,314.5,25.0,1.15,11.15,57.5,19.58,8.49
2018,10,17,7,0,471.0,35.0,1.2,11.6,95.0,28.92,19.58
2018,10,17,7,15,553.5,42.0,1.2,12.2,142.5,69.13,34.03
2018,10,17,7,30,636.0,49.0,1.2,12.8,190.0,120.09,68.44
2018,10,17,7,45,687.0,53.0,1.2,13.35,238.5,169.61,108.48
2018,10,17,8,0,738.0,57.0,1.2,13.9,287.0,224.11,155.52
2018,10,17,8,15,772.0,61.0,1.1,14.75,334.5,278.4,203.39
2018,10,17,8,30,806.0,65.0,1.0,15.6,382.0,335.13,252.39
2018,10,17,8,45,829.5,67.5,0.9,16.45,425.5,388.42,297.37
2018,10,17,9,0,853.0,70.0,0.8,17.3,469.0,442.81,341.32
2018,10,17,9,15,869.5,72.0,0.85,18.15,507.5,492.99,381.26
2018,10,17,9,30,886.0,74.0,0.9,19.0,546.0,542.57,419.34
2018,10,17,9,45,899.0,76.0,0.9,19.85,579.5,589.31,453.62
2018,10,17,10,0,912.0,78.0,0.9,20.7,613.0,634.62,485.66
2018,10,17,10,15,920.5,79.0,0.85,21.45,638.5,674.33,512.38
2018,10,17,10,30,929.0,80.0,0.8,22.2,664.0,711.82,536.15
2018,10,17,10,45,935.0,80.5,0.8,22.9,682.5,744.58,555.84
2018,10,17,11,0,941.0,81.0,0.8,23.6,701.0,774.57,573.47
2018,10,17,11,15,944.0,81.5,0.7,24.15,711.5,799.37,586.33
2018,10,17,11,30,947.0,82.0,0.6,24.7,722.0,820.98,596.88
2018,10,17,11,45,948.0,82.0,0.55,25.25,724.0,837.16,604.7
2018,10,17,12,0,949.0,82.0,0.5,25.8,726.0,849.88,610.37
2018,10,17,12,15,947.0,82.0,0.4,26.0,720.0,856.66,612.26
2018,10,17,12,30,945.0,82.0,0.3,26.2,714.0,859.86,612.09
2018,10,17,12,45,940.5,81.5,0.25,26.45,700.0,856.9,609.08
2018,10,17,13,0,936.0,81.0,0.2,26.7,686.0,850.38,604.12
2018,10,17,13,15,929.0,80.0,0.35,26.8,664.0,837.81,599.41
2018,10,17,13,30,922.0,79.0,0.5,26.9,642.0,821.88,592.76
2018,10,17,13,45,912.5,77.5,0.6,26.95,613.0,800.21,581.56
2018,10,17,14,0,903.0,76.0,0.7,27.0,584.0,775.52,568.26
2018,10,17,14,15,889.0,74.5,0.85,26.85,548.5,744.67,551.74
2018,10,17,14,30,875.0,73.0,1.0,26.7,513.0,711.41,533.04
2018,10,17,14,45,855.5,70.5,1.15,26.55,471.5,671.04,508.73
2018,10,17,15,0,836.0,68.0,1.3,26.4,430.0,633.17,484.67
2018,10,17,15,15,808.0,65.0,1.3,26.4,384.5,583.87,449.15
2018,10,17,15,30,780.0,62.0,1.3,26.4,339.0,534.17,412.28
2018,10,17,15,45,739.0,58.5,1.35,25.4,290.5,476.82,370.12
2018,10,17,16,0,698.0,55.0,1.4,24.4,242.0,420.86,326.93
2018,10,17,16,15,634.0,49.5,1.35,23.1,193.0,354.07,273.47
2018,10,17,16,30,570.0,44.0,1.3,21.8,144.0,294.85,223.65
2018,10,17,16,45,461.5,36.0,1.3,20.5,100.0,219.5,160.04
2018,10,17,17,0,353.0,28.0,1.3,19.2,56.0,152.41,90.17
2018,10,17,17,15,191.0,16.0,1.4,18.45,29.5,63.78,0.0
2018,10,17,17,30,29.0,4.0,1.5,17.7,3.0,0.0,0.0
2018,10,17,17,45,14.5,2.0,1.6,16.95,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,6,15,73.0,7.0,0.95,10.7,9.0,0.0,0.0
2018,10,18,6,30,146.0,14.0,0.9,11.2,18.0,13.76,0.0
2018,10,18,6,45,299.0,24.5,0.9,11.65,54.5,19.29,7.55
2018,10,18,7,0,452.0,35.0,0.9,12.1,91.0,27.92,18.6
2018,10,18,7,15,518.5,43.0,0.85,12.7,134.5,66.79,33.5
2018,10,18,7,30,585.0,51.0,0.8,13.3,178.0,112.96,64.54
2018,10,18,7,45,620.5,58.5,0.75,13.85,223.0,160.38,103.12
2018,10,18,8,0,656.0,66.0,0.7,14.4,268.0,211.13,146.89
2018,10,18,8,15,698.0,70.5,0.6,15.1,316.0,263.89,192.41
2018,10,18,8,30,740.0,75.0,0.5,15.8,364.0,321.06,240.71
2018,10,18,8,45,790.0,73.5,0.4,16.5,413.0,377.15,286.67
2018,10,18,9,0,840.0,72.0,0.3,17.2,462.0,436.55,333.5
2018,10,18,9,15,857.0,74.5,0.35,17.95,500.5,487.16,373.32
2018,10,18,9,30,874.0,77.0,0.4,18.7,539.0,536.88,411.17
2018,10,18,9,45,886.0,78.5,0.5,19.5,571.0,581.96,444.95
2018,10,18,10,0,898.0,80.0,0.6,20.3,603.0,625.57,476.74
2018,10,18,10,15,907.0,81.0,0.65,21.0,628.5,665.02,504.4
2018,10,18,10,30,916.0,82.0,0.7,21.7,654.0,702.32,529.66
2018,10,18,10,45,921.5,83.0,0.8,22.45,672.0,734.81,550.48
2018,10,18,11,0,927.0,84.0,0.9,23.2,690.0,764.55,569.34
2018,10,18,11,15,931.0,84.5,0.9,23.8,701.0,789.73,584.06
2018,10,18,11,30,935.0,85.0,0.9,24.4,712.0,811.8,596.69
2018,10,18,11,45,936.0,85.0,0.9,25.0,714.5,827.75,605.32
2018,10,18,12,0,937.0,85.0,0.9,25.6,717.0,840.29,611.85
2018,10,18,12,15,935.5,85.0,0.9,25.95,711.0,847.36,615.56
2018,10,18,12,30,934.0,85.0,0.9,26.3,705.0,850.89,617.18
2018,10,18,12,45,930.0,84.0,0.85,26.6,691.0,847.76,614.02
2018,10,18,13,0,926.0,83.0,0.8,26.9,677.0,841.11,608.81
2018,10,18,13,15,919.0,82.0,0.75,27.0,655.0,828.61,600.48
2018,10,18,13,30,912.0,81.0,0.7,27.1,633.0,812.8,590.2
2018,10,18,13,45,902.0,79.5,0.6,27.15,604.0,790.91,575.39
2018,10,18,14,0,892.0,78.0,0.5,27.2,575.0,766.06,558.79
2018,10,18,14,15,878.0,76.0,0.6,27.1,539.5,734.93,541.5
2018,10,18,14,30,864.0,74.0,0.7,27.0,504.0,701.41,522.24
2018,10,18,14,45,844.0,72.0,0.75,26.9,463.5,665.93,500.52
2018,10,18,15,0,824.0,70.0,0.8,26.8,423.0,624.49,473.15
