Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,13,15,863.0,82.0,4.45,22.95,579.5,751.86,587.2
2018,10,28,13,30,854.0,81.0,4.5,22.8,558.0,735.27,576.62
2018,10,28,13,45,764.0,100.5,4.5,22.7,511.0,684.1,540.19
2018,10,28,14,0,674.0,120.0,4.5,22.6,464.0,631.34,501.25
2018,10,28,14,15,637.5,118.5,4.5,22.3,426.0,590.4,471.19
2018,10,28,14,30,601.0,117.0,4.5,22.0,388.0,548.83,440.06
2018,10,28,14,45,429.0,128.0,4.5,21.7,312.5,431.08,347.59
2018,10,28,15,0,257.0,139.0,4.5,21.4,237.0,318.15,256.78
2018,10,28,15,15,269.0,124.5,4.5,21.4,216.5,300.77,243.11
2018,10,28,15,30,281.0,110.0,4.5,21.4,196.0,281.75,227.28
2018,10,28,15,45,238.5,94.5,4.4,20.45,159.0,232.76,187.0
2018,10,28,16,0,196.0,79.0,4.3,19.5,122.0,186.71,148.33
2018,10,28,16,15,172.0,62.5,4.15,18.95,93.5,150.25,116.57
2018,10,28,16,30,148.0,46.0,4.0,18.4,65.0,115.66,85.61
2018,10,28,16,45,94.5,30.0,3.85,17.85,40.0,73.29,43.47
2018,10,28,17,0,41.0,14.0,3.7,17.3,15.0,24.62,0.0
2018,10,28,17,15,20.5,7.0,3.6,16.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,10.5,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,11.0,4.0,0.0,0.0
2018,10,29,6,45,71.5,17.5,2.0,11.5,22.5,17.2,0.0
2018,10,29,7,0,113.0,31.0,2.1,12.0,41.0,25.71,14.28
2018,10,29,7,15,170.5,46.0,2.3,12.5,71.5,45.6,28.39
2018,10,29,7,30,228.0,61.0,2.5,13.0,102.0,74.51,48.04
2018,10,29,7,45,251.5,77.5,2.7,13.5,134.5,108.31,75.13
2018,10,29,8,0,275.0,94.0,2.9,14.0,167.0,143.49,104.85
2018,10,29,8,15,316.5,107.0,3.0,14.3,205.5,182.49,137.9
2018,10,29,8,30,358.0,120.0,3.1,14.6,244.0,225.61,174.71
2018,10,29,8,45,245.0,146.0,3.25,14.9,235.5,229.39,181.92
2018,10,29,9,0,132.0,172.0,3.4,15.2,227.0,221.39,177.53
2018,10,29,9,15,146.5,188.0,3.6,15.45,254.5,250.85,201.78
2018,10,29,9,30,161.0,204.0,3.8,15.7,282.0,281.4,226.62
2018,10,29,9,45,145.0,221.5,4.0,16.0,295.0,298.32,240.01
2018,10,29,10,0,129.0,239.0,4.2,16.3,308.0,313.81,252.0
2018,10,29,10,15,178.0,247.0,4.25,16.45,347.0,357.35,287.1
2018,10,29,10,30,227.0,255.0,4.3,16.6,386.0,403.69,324.13
2018,10,29,10,45,285.5,254.0,4.35,16.8,423.5,454.23,364.31
2018,10,29,11,0,344.0,253.0,4.4,17.0,461.0,502.48,402.45
2018,10,29,11,15,432.5,230.5,4.4,17.2,496.0,556.85,445.67
2018,10,29,11,30,521.0,208.0,4.4,17.4,531.0,607.76,485.92
2018,10,29,11,45,604.5,179.5,4.4,17.55,555.5,652.0,520.92
2018,10,29,12,0,688.0,151.0,4.4,17.7,580.0,693.41,553.62
2018,10,29,12,15,746.5,131.5,4.4,18.0,593.0,723.47,575.99
2018,10,29,12,30,805.0,112.0,4.4,18.3,606.0,748.7,594.1
2018,10,29,12,45,856.0,95.0,4.4,18.6,609.5,770.08,609.43
2018,10,29,13,0,907.0,78.0,4.4,18.9,613.0,783.26,618.83
2018,10,29,13,15,897.5,77.0,4.35,19.25,590.5,769.06,607.95
2018,10,29,13,30,888.0,76.0,4.3,19.6,568.0,751.72,595.13
2018,10,29,13,45,883.5,72.5,4.2,19.95,541.0,732.16,580.64
2018,10,29,14,0,879.0,69.0,4.1,20.3,514.0,709.55,563.99
2018,10,29,14,15,864.5,67.0,4.0,20.35,479.5,678.89,541.98
2018,10,29,14,30,850.0,65.0,3.9,20.4,445.0,645.98,518.19
2018,10,29,14,45,828.5,62.5,3.8,20.45,405.0,610.08,490.57
2018,10,29,15,0,807.0,60.0,3.7,20.5,365.0,568.62,457.93
2018,10,29,15,15,775.0,57.0,3.7,20.5,321.0,519.51,418.83
2018,10,29,15,30,743.0,54.0,3.7,20.5,277.0,470.43,378.56
2018,10,29,15,45,695.5,49.5,3.1,20.0,230.5,412.34,329.68
2018,10,29,16,0,648.0,45.0,2.5,19.5,184.0,356.33,281.01
2018,10,29,16,15,566.0,39.5,2.25,18.45,139.0,287.69,222.2
2018,10,29,16,30,484.0,34.0,2.0,17.4,94.0,228.88,169.27
2018,10,29,16,45,324.0,24.5,1.75,16.3,57.0,142.95,82.67
2018,10,29,17,0,164.0,15.0,1.5,15.2,20.0,57.71,0.0
2018,10,29,17,15,82.0,7.5,1.6,14.85,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,10,30,6,15,36.0,3.5,2.85,9.9,3.0,0.0,0.0
2018,10,30,6,30,72.0,7.0,3.0,10.3,6.0,0.0,0.0
2018,10,30,6,45,253.5,16.5,3.15,10.7,34.0,16.22,0.0
2018,10,30,7,0,435.0,26.0,3.3,11.1,62.0,22.29,11.14
2018,10,30,7,15,536.5,32.5,3.6,11.8,106.0,45.22,20.47
2018,10,30,7,30,638.0,39.0,3.9,12.5,150.0,91.32,45.91
2018,10,30,7,45,696.0,43.0,4.2,13.2,197.5,139.61,82.02
2018,10,30,8,0,754.0,47.0,4.5,13.9,245.0,193.52,127.58
2018,10,30,8,15,791.0,50.0,4.65,14.6,291.0,246.44,175.35
2018,10,30,8,30,828.0,53.0,4.8,15.3,337.0,302.76,226.38
2018,10,30,8,45,852.5,55.0,4.95,15.95,379.5,354.98,273.92
2018,10,30,9,0,877.0,57.0,5.1,16.6,422.0,407.86,320.97
2018,10,30,9,15,891.5,59.5,5.1,17.25,459.0,457.19,363.83
2018,10,30,9,30,906.0,62.0,5.1,17.9,496.0,505.69,404.7
2018,10,30,9,45,917.5,63.5,5.1,18.55,527.5,550.48,441.44
2018,10,30,10,0,929.0,65.0,5.1,19.2,559.0,593.68,475.86
2018,10,30,10,15,938.5,66.0,5.15,19.7,584.0,633.32,507.05
2018,10,30,10,30,948.0,67.0,5.2,20.2,609.0,670.76,535.85
2018,10,30,10,45,953.5,67.5,5.25,20.7,626.5,702.62,559.59
2018,10,30,11,0,959.0,68.0,5.3,21.2,644.0,731.65,579.67
2018,10,30,11,15,962.5,68.0,5.3,21.55,653.5,755.73,596.17
2018,10,30,11,30,966.0,68.0,5.3,21.9,663.0,776.61,610.31
2018,10,30,11,45,967.0,68.0,5.35,22.25,665.0,792.32,620.95
2018,10,30,12,0,968.0,68.0,5.4,22.6,667.0,804.55,629.18
2018,10,30,12,15,965.0,69.0,5.4,22.8,661.0,811.35,633.72
2018,10,30,12,30,962.0,70.0,5.4,23.0,655.0,814.56,635.82
2018,10,30,12,45,956.0,70.0,5.4,23.2,640.5,810.77,633.01
2018,10,30,13,0,950.0,70.0,5.4,23.4,626.0,803.45,627.82
2018,10,30,13,15,943.0,69.0,5.4,23.45,604.0,790.79,619.25
2018,10,30,13,30,936.0,68.0,5.4,23.5,582.0,774.79,608.36
2018,10,30,13,45,926.0,66.5,5.4,23.6,553.0,752.81,593.03
2018,10,30,14,0,916.0,65.0,5.4,23.7,524.0,727.86,575.53
2018,10,30,14,15,886.0,64.0,5.3,23.6,483.0,686.99,546.15
2018,10,30,14,30,856.0,63.0,5.2,23.5,442.0,644.54,515.36
2018,10,30,14,45,823.0,61.0,5.15,23.4,398.0,597.82,479.75
2018,10,30,15,0,790.0,59.0,5.1,23.3,354.0,554.38,445.56
2018,10,30,15,15,699.0,63.0,5.1,23.3,300.5,480.72,386.72
2018,10,30,15,30,608.0,67.0,5.1,23.3,247.0,413.97,332.09
2018,10,30,15,45,572.0,58.5,4.35,22.4,205.0,362.51,288.91
2018,10,30,16,0,536.0,50.0,3.6,21.5,163.0,312.59,245.86
2018,10,30,16,15,522.5,41.5,3.2,20.25,128.5,273.69,210.36
2018,10,30,16,30,509.0,33.0,2.8,19.0,94.0,231.22,169.24
2018,10,30,16,45,346.5,24.0,2.45,17.75,57.0,147.36,78.83
2018,10,30,17,0,184.0,15.0,2.1,16.5,20.0,62.42,0.0
2018,10,30,17,15,92.0,7.5,2.15,16.05,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,31,6,15,22.0,2.5,1.35,10.0,2.0,0.0,0.0
2018,10,31,6,30,44.0,5.0,1.3,10.4,4.0,0.0,0.0
2018,10,31,6,45,106.0,16.5,1.25,10.8,22.5,16.22,0.0
2018,10,31,7,0,168.0,28.0,1.2,11.2,41.0,21.85,10.18
2018,10,31,7,15,232.5,41.5,1.45,12.05,73.5,41.07,23.73
2018,10,31,7,30,297.0,55.0,1.7,12.9,106.0,73.81,44.83
2018,10,31,7,45,339.5,68.0,1.95,13.75,143.0,109.93,72.41
2018,10,31,8,0,382.0,81.0,2.2,14.6,180.0,150.41,105.76
2018,10,31,8,15,548.5,73.0,2.25,15.15,243.5,206.2,148.87
2018,10,31,8,30,715.0,65.0,2.3,15.7,307.0,278.07,207.07
2018,10,31,8,45,781.0,60.5,2.35,16.25,356.0,332.76,254.44
2018,10,31,9,0,847.0,56.0,2.4,16.8,405.0,392.41,305.21
2018,10,31,9,15,859.0,60.0,2.5,17.35,441.0,440.71,346.59
2018,10,31,9,30,871.0,64.0,2.6,17.9,477.0,488.07,385.99
2018,10,31,9,45,876.0,68.5,2.7,18.45,507.0,531.12,420.91
2018,10,31,10,0,881.0,73.0,2.8,19.0,537.0,572.22,453.33
2018,10,31,10,15,870.5,79.0,2.9,19.55,555.0,603.56,477.51
2018,10,31,10,30,860.0,85.0,3.0,20.1,573.0,631.63,498.64
2018,10,31,10,45,881.0,81.5,3.1,20.65,594.5,666.94,525.05
2018,10,31,11,0,902.0,78.0,3.2,21.2,616.0,700.41,548.78
2018,10,31,11,15,907.5,78.0,3.3,21.6,626.5,724.68,565.36
2018,10,31,11,30,913.0,78.0,3.4,22.0,637.0,746.01,579.89
2018,10,31,11,45,916.5,77.0,3.5,22.4,639.0,761.71,590.43
2018,10,31,12,0,920.0,76.0,3.6,22.8,641.0,774.17,598.77
2018,10,31,12,15,883.5,86.0,3.55,23.1,624.5,765.39,591.65
2018,10,31,12,30,847.0,96.0,3.5,23.4,608.0,757.1,585.17
2018,10,31,12,45,772.5,115.0,3.5,23.7,573.5,722.59,560.21
2018,10,31,13,0,698.0,134.0,3.5,24.0,539.0,688.36,535.51
2018,10,31,13,15,726.0,119.5,3.45,24.2,527.5,689.11,536.35
2018,10,31,13,30,754.0,105.0,3.4,24.4,516.0,683.76,532.63
2018,10,31,13,45,684.0,118.5,3.4,24.6,476.5,641.02,501.24
2018,10,31,14,0,614.0,132.0,3.4,24.8,437.0,595.01,466.4
2018,10,31,14,15,486.0,148.0,3.4,24.8,379.0,509.44,401.24
2018,10,31,14,30,358.0,164.0,3.4,24.8,321.0,423.75,334.89
2018,10,31,14,45,375.5,144.5,3.4,24.85,295.5,411.85,326.45
2018,10,31,15,0,393.0,125.0,3.4,24.9,270.0,389.24,309.22
2018,10,31,15,15,455.5,101.0,3.4,24.9,249.0,384.1,305.41
2018,10,31,15,30,518.0,77.0,3.4,24.9,228.0,375.98,298.08
2018,10,31,15,45,415.5,72.5,2.55,23.95,180.5,297.89,234.66
2018,10,31,16,0,313.0,68.0,1.7,23.0,133.0,230.83,179.28
2018,10,31,16,15,260.5,54.0,1.6,22.05,98.5,180.58,137.05
2018,10,31,16,30,208.0,40.0,1.5,21.1,64.0,134.86,97.09
2018,10,31,16,45,139.0,25.5,1.35,20.1,38.5,83.67,38.82
2018,10,31,17,0,70.0,11.0,1.2,19.1,13.0,28.75,0.0
2018,10,31,17,15,35.0,5.5,1.2,18.85,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,1,6,15,15.5,2.0,1.5,11.8,1.5,0.0,0.0
2018,11,1,6,30,31.0,4.0,1.6,12.2,3.0,0.0,0.0
2018,11,1,6,45,56.0,11.0,1.65,12.6,13.5,10.81,0.0
2018,11,1,7,0,81.0,18.0,1.7,13.0,24.0,13.69,3.68
2018,11,1,7,15,40.5,29.5,1.85,13.65,32.5,28.22,16.78
2018,11,1,7,30,0.0,41.0,2.0,14.3,41.0,39.48,27.55
2018,11,1,7,45,44.5,60.5,2.15,14.95,72.0,63.76,46.35
2018,11,1,8,0,89.0,80.0,2.3,15.6,103.0,93.19,69.53
2018,11,1,8,15,203.5,100.0,2.25,16.3,165.0,145.58,109.75
2018,11,1,8,30,318.0,120.0,2.2,17.0,227.0,210.17,160.88
2018,11,1,8,45,338.5,134.5,2.15,17.75,261.0,248.35,192.92
2018,11,1,9,0,359.0,149.0,2.1,18.5,295.0,288.0,225.58
2018,11,1,9,15,421.5,150.5,2.15,19.3,337.5,336.59,264.49
2018,11,1,9,30,484.0,152.0,2.2,20.1,380.0,387.93,305.03
2018,11,1,9,45,561.5,143.0,2.3,20.85,424.0,440.33,346.12
2018,11,1,10,0,639.0,134.0,2.4,21.6,468.0,499.22,391.45
2018,11,1,10,15,771.5,101.0,2.5,22.25,522.5,566.69,443.39
2018,11,1,10,30,904.0,68.0,2.6,22.9,577.0,638.06,497.38
2018,11,1,10,45,911.0,68.5,2.7,23.5,594.5,669.52,520.06
2018,11,1,11,0,918.0,69.0,2.8,24.1,612.0,698.38,539.62
2018,11,1,11,15,922.0,69.0,2.85,24.6,621.5,721.82,554.96
2018,11,1,11,30,926.0,69.0,2.9,25.1,631.0,742.23,568.16
2018,11,1,11,45,872.5,86.5,3.0,25.55,617.5,736.71,563.48
2018,11,1,12,0,819.0,104.0,3.1,26.0,604.0,730.38,558.53
2018,11,1,12,15,814.5,104.5,3.15,26.3,597.5,734.79,561.41
2018,11,1,12,30,810.0,105.0,3.2,26.6,591.0,736.1,562.14
2018,11,1,12,45,849.0,91.5,3.2,26.9,590.5,751.58,572.79
2018,11,1,13,0,888.0,78.0,3.2,27.2,590.0,759.15,577.88
2018,11,1,13,15,878.0,77.0,3.15,27.4,567.5,744.83,567.75
2018,11,1,13,30,868.0,76.0,3.1,27.6,545.0,727.46,555.72
2018,11,1,13,45,844.0,78.0,3.05,27.75,514.5,704.99,540.26
2018,11,1,14,0,820.0,80.0,3.0,27.9,484.0,675.94,520.11
2018,11,1,14,15,816.0,74.5,2.95,27.85,453.0,649.82,502.44
2018,11,1,14,30,812.0,69.0,2.9,27.8,422.0,621.05,481.97
2018,11,1,14,45,767.0,67.5,2.8,27.8,376.0,568.81,442.96
2018,11,1,15,0,722.0,66.0,2.7,27.8,330.0,516.75,403.39
2018,11,1,15,15,693.0,61.5,2.7,27.8,289.0,470.88,367.89
2018,11,1,15,30,664.0,57.0,2.7,27.8,248.0,425.03,331.23
2018,11,1,15,45,613.5,51.5,1.95,26.55,204.0,370.49,286.82
2018,11,1,16,0,563.0,46.0,1.2,25.3,160.0,316.36,241.23
2018,11,1,16,15,445.5,41.0,1.2,24.5,116.5,239.4,178.53
2018,11,1,16,30,328.0,36.0,1.2,23.7,73.0,171.9,121.44
2018,11,1,16,45,209.5,23.5,1.2,22.95,43.0,101.51,40.36
2018,11,1,17,0,91.0,11.0,1.2,22.2,13.0,33.89,0.0
2018,11,1,17,15,45.5,5.5,1.2,21.7,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.85,13.8,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.8,14.0,2.0,0.0,0.0
2018,11,2,6,45,179.5,14.5,0.75,14.2,26.0,14.25,0.0
2018,11,2,7,0,334.0,26.0,0.7,14.4,50.0,21.05,7.62
2018,11,2,7,15,445.0,33.0,0.75,14.9,90.5,37.79,17.61
2018,11,2,7,30,556.0,40.0,0.8,15.4,131.0,80.97,40.62
2018,11,2,7,45,620.5,45.0,0.85,15.9,176.5,125.97,72.64
2018,11,2,8,0,685.0,50.0,0.9,16.4,222.0,177.4,114.23
2018,11,2,8,15,726.0,53.5,0.9,17.05,266.5,227.69,157.8
2018,11,2,8,30,767.0,57.0,0.9,17.7,311.0,281.14,204.24
2018,11,2,8,45,795.5,59.5,0.9,18.35,353.0,332.1,248.38
2018,11,2,9,0,824.0,62.0,0.9,19.0,395.0,384.26,292.28
2018,11,2,9,15,842.5,64.0,0.95,19.85,431.5,432.38,331.83
2018,11,2,9,30,861.0,66.0,1.0,20.7,468.0,479.91,369.58
2018,11,2,9,45,874.0,68.0,1.1,21.55,499.0,523.95,403.82
2018,11,2,10,0,887.0,70.0,1.2,22.4,530.0,566.64,436.03
2018,11,2,10,15,893.0,72.0,1.3,23.05,553.5,603.63,463.58
2018,11,2,10,30,899.0,74.0,1.4,23.7,577.0,638.34,488.84
2018,11,2,10,45,907.0,75.0,1.55,24.35,595.0,670.82,512.4
2018,11,2,11,0,915.0,76.0,1.7,25.0,613.0,700.78,533.15
2018,11,2,11,15,918.5,76.0,1.85,25.4,622.5,723.83,548.84
2018,11,2,11,30,922.0,76.0,2.0,25.8,632.0,743.83,562.49
2018,11,2,11,45,922.5,76.5,2.2,26.2,634.0,759.04,573.23
2018,11,2,12,0,923.0,77.0,2.4,26.6,636.0,770.95,581.77
2018,11,2,12,15,920.5,77.5,2.5,26.75,630.0,777.27,586.48
2018,11,2,12,30,918.0,78.0,2.6,26.9,624.0,780.17,589.0
2018,11,2,12,45,907.5,78.0,2.7,27.0,607.5,773.1,584.87
2018,11,2,13,0,897.0,78.0,2.8,27.1,591.0,762.71,578.6
2018,11,2,13,15,844.5,88.0,2.8,26.95,557.0,733.79,559.43
2018,11,2,13,30,792.0,98.0,2.8,26.8,523.0,698.34,535.64
2018,11,2,13,45,828.5,84.5,2.75,26.65,508.5,698.42,536.93
2018,11,2,14,0,865.0,71.0,2.7,26.5,494.0,689.65,531.73
2018,11,2,14,15,834.0,72.0,2.6,26.3,456.0,656.23,508.75
2018,11,2,14,30,803.0,73.0,2.5,26.1,418.0,617.07,480.45
2018,11,2,14,45,745.0,74.0,2.45,25.9,370.5,559.99,438.19
2018,11,2,15,0,687.0,75.0,2.4,25.7,323.0,506.47,397.61
2018,11,2,15,15,683.0,66.0,2.4,25.7,286.5,470.6,369.65
2018,11,2,15,30,679.0,57.0,2.4,25.7,250.0,430.66,337.39
2018,11,2,15,45,614.5,52.5,1.75,24.7,204.0,370.3,287.94
2018,11,2,16,0,550.0,48.0,1.1,23.7,158.0,311.37,238.31
2018,11,2,16,15,447.5,41.0,1.1,22.8,115.0,238.88,178.69
2018,11,2,16,30,345.0,34.0,1.1,21.9,72.0,174.79,123.24
2018,11,2,16,45,217.5,22.0,1.1,20.95,42.0,101.0,32.14
2018,11,2,17,0,90.0,10.0,1.1,20.0,12.0,32.42,0.0
2018,11,2,17,15,45.0,5.0,1.15,19.5,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,3,6,15,16.5,1.5,1.65,11.5,1.0,0.0,0.0
2018,11,3,6,30,33.0,3.0,1.6,11.9,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.5,1.6,12.25,26.0,13.27,0.0
2018,11,3,7,0,387.0,24.0,1.6,12.6,50.0,21.11,6.41
2018,11,3,7,15,497.0,30.0,1.9,13.65,91.5,36.69,16.53
2018,11,3,7,30,607.0,36.0,2.2,14.7,133.0,79.52,37.89
2018,11,3,7,45,668.5,40.5,2.55,15.75,179.0,126.23,70.97
2018,11,3,8,0,730.0,45.0,2.9,16.8,225.0,178.93,113.89
2018,11,3,8,15,767.5,48.5,3.1,17.55,270.0,230.54,159.4
2018,11,3,8,30,805.0,52.0,3.3,18.3,315.0,285.57,208.33
2018,11,3,8,45,831.0,54.0,3.5,19.1,356.5,336.64,253.92
2018,11,3,9,0,857.0,56.0,3.7,19.9,398.0,388.54,299.21
2018,11,3,9,15,875.0,58.0,3.75,20.65,435.5,437.54,340.97
2018,11,3,9,30,893.0,60.0,3.8,21.4,473.0,486.05,381.05
2018,11,3,9,45,905.5,61.5,3.85,22.15,504.0,530.45,416.76
2018,11,3,10,0,918.0,63.0,3.9,22.9,535.0,573.38,450.26
2018,11,3,10,15,926.5,64.0,4.0,23.55,559.5,611.72,479.7
2018,11,3,10,30,935.0,65.0,4.1,24.2,584.0,647.83,506.75
2018,11,3,10,45,940.5,66.0,4.2,24.9,601.5,679.6,529.89
2018,11,3,11,0,946.0,67.0,4.3,25.6,619.0,708.61,549.66
2018,11,3,11,15,942.5,69.5,4.35,26.05,626.5,730.12,563.84
2018,11,3,11,30,939.0,72.0,4.4,26.5,634.0,748.26,575.64
2018,11,3,11,45,942.0,72.0,4.45,27.0,637.0,764.94,586.34
2018,11,3,12,0,945.0,72.0,4.5,27.5,640.0,778.3,594.75
2018,11,3,12,15,941.5,73.0,4.5,27.7,634.0,784.57,598.79
2018,11,3,12,30,938.0,74.0,4.5,27.9,628.0,787.35,600.54
2018,11,3,12,45,811.0,106.5,4.45,28.15,577.5,733.8,562.15
2018,11,3,13,0,684.0,139.0,4.4,28.4,527.0,675.97,520.03
2018,11,3,13,15,538.0,170.0,4.35,28.4,468.5,594.8,459.11
2018,11,3,13,30,392.0,201.0,4.3,28.4,410.0,509.93,394.48
2018,11,3,13,45,335.5,197.5,4.2,28.45,369.5,461.56,358.03
2018,11,3,14,0,279.0,194.0,4.1,28.5,329.0,413.88,321.57
2018,11,3,14,15,455.0,147.5,4.0,28.35,349.5,483.17,377.61
2018,11,3,14,30,631.0,101.0,3.9,28.2,370.0,537.71,421.04
2018,11,3,14,45,411.5,120.0,3.75,28.05,289.0,402.61,316.22
2018,11,3,15,0,192.0,139.0,3.6,27.9,208.0,268.48,210.26
2018,11,3,15,15,104.5,110.5,3.6,27.9,147.5,181.5,141.15
2018,11,3,15,30,17.0,82.0,3.6,27.9,87.0,90.65,67.77
2018,11,3,15,45,26.5,65.0,2.65,26.1,71.0,80.08,59.6
2018,11,3,16,0,36.0,48.0,1.7,24.3,55.0,64.85,47.13
2018,11,3,16,15,84.5,42.0,1.65,23.05,52.5,87.46,64.06
2018,11,3,16,30,133.0,36.0,1.6,21.8,50.0,96.32,66.72
2018,11,3,16,45,70.5,21.0,1.6,20.5,28.0,50.08,8.37
2018,11,3,17,0,8.0,6.0,1.6,19.2,6.0,7.89,0.0
2018,11,3,17,15,4.0,3.0,1.6,18.75,3.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,4,6,15,14.0,1.5,1.25,10.4,1.0,0.0,0.0
2018,11,4,6,30,28.0,3.0,1.2,10.6,2.0,0.0,0.0
2018,11,4,6,45,63.0,13.5,1.2,10.8,16.0,13.27,0.0
2018,11,4,7,0,98.0,24.0,1.2,11.0,30.0,20.09,4.28
2018,11,4,7,15,141.5,39.5,1.45,11.7,57.0,36.45,22.08
2018,11,4,7,30,185.0,55.0,1.7,12.4,84.0,63.29,40.67
2018,11,4,7,45,228.5,70.5,1.9,13.1,118.0,94.86,64.64
2018,11,4,8,0,272.0,86.0,2.1,13.8,152.0,131.02,93.92
2018,11,4,8,15,300.0,100.5,1.95,14.5,186.5,167.0,124.48
2018,11,4,8,30,328.0,115.0,1.8,15.2,221.0,206.32,157.91
2018,11,4,8,45,419.5,116.0,1.7,15.85,270.0,255.79,198.13
2018,11,4,9,0,511.0,117.0,1.6,16.5,319.0,313.11,244.65
2018,11,4,9,15,520.5,127.5,1.55,17.4,350.0,352.2,276.76
2018,11,4,9,30,530.0,138.0,1.5,18.3,381.0,391.02,307.67
2018,11,4,9,45,503.0,156.0,1.5,19.2,399.0,418.42,328.83
2018,11,4,10,0,476.0,174.0,1.5,20.1,417.0,442.56,346.68
2018,11,4,10,15,531.5,166.5,1.55,20.65,449.5,485.49,379.57
2018,11,4,10,30,587.0,159.0,1.6,21.2,482.0,532.53,414.84
2018,11,4,10,45,733.5,124.5,1.7,21.8,540.5,609.19,472.59
2018,11,4,11,0,880.0,90.0,1.8,22.4,599.0,688.74,531.13
2018,11,4,11,15,920.0,82.0,1.95,22.8,622.0,725.01,556.42
2018,11,4,11,30,960.0,74.0,2.1,23.2,645.0,762.01,581.99
2018,11,4,11,45,934.5,81.0,2.2,23.55,638.0,766.17,584.37
2018,11,4,12,0,909.0,88.0,2.3,23.9,631.0,766.36,584.37
2018,11,4,12,15,881.5,92.5,2.4,24.1,614.5,762.43,581.99
2018,11,4,12,30,854.0,97.0,2.5,24.3,598.0,751.35,574.7
2018,11,4,12,45,895.0,86.5,2.65,24.5,600.5,766.97,586.63
2018,11,4,13,0,936.0,76.0,2.8,24.7,603.0,782.99,598.73
2018,11,4,13,15,921.5,75.5,2.85,24.7,578.5,765.72,587.45
2018,11,4,13,30,907.0,75.0,2.9,24.7,554.0,745.36,574.26
2018,11,4,13,45,871.0,76.0,2.95,24.7,516.0,708.64,549.33
2018,11,4,14,0,835.0,77.0,3.0,24.7,478.0,674.3,525.95
2018,11,4,14,15,811.0,74.0,3.0,24.45,440.5,637.51,500.56
2018,11,4,14,30,787.0,71.0,3.0,24.2,403.0,599.04,472.61
2018,11,4,14,45,787.0,65.5,3.0,23.95,370.5,571.09,452.03
2018,11,4,15,0,787.0,60.0,3.0,23.7,338.0,540.6,428.71
2018,11,4,15,15,689.5,63.0,3.0,23.7,284.0,463.88,368.4
2018,11,4,15,30,592.0,66.0,3.0,23.7,230.0,394.85,312.75
2018,11,4,15,45,496.5,61.5,2.75,22.35,182.0,321.2,253.56
2018,11,4,16,0,401.0,57.0,2.5,21.0,134.0,253.79,197.86
2018,11,4,16,15,348.0,45.0,2.55,19.9,98.5,202.05,153.24
2018,11,4,16,30,295.0,33.0,2.6,18.8,63.0,154.71,108.77
2018,11,4,16,45,189.5,21.5,2.6,17.65,37.0,89.43,7.3
2018,11,4,17,0,84.0,10.0,2.6,16.5,11.0,30.52,0.0
2018,11,4,17,15,42.0,5.0,2.8,15.95,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,6,45,157.5,11.0,1.9,11.7,20.5,10.81,0.0
2018,11,5,7,0,315.0,22.0,2.0,12.1,41.0,17.66,1.18
2018,11,5,7,15,442.0,28.5,2.2,12.75,81.5,31.81,14.62
2018,11,5,7,30,569.0,35.0,2.4,13.4,122.0,72.67,34.4
2018,11,5,7,45,634.0,39.0,2.65,14.05,166.0,116.82,65.07
2018,11,5,8,0,699.0,43.0,2.9,14.7,210.0,167.36,106.07
2018,11,5,8,15,740.5,45.5,3.1,15.45,254.0,216.94,149.85
2018,11,5,8,30,782.0,48.0,3.3,16.2,298.0,270.36,197.63
2018,11,5,8,45,810.5,50.5,3.5,16.9,339.5,321.32,243.56
2018,11,5,9,0,839.0,53.0,3.7,17.6,381.0,373.41,289.54
2018,11,5,9,15,854.5,55.5,3.85,18.3,417.0,420.81,330.78
2018,11,5,9,30,870.0,58.0,4.0,19.0,453.0,467.57,370.29
2018,11,5,9,45,880.0,62.0,4.15,19.7,484.5,512.22,406.98
2018,11,5,10,0,890.0,66.0,4.3,20.4,516.0,555.32,441.42
2018,11,5,10,15,900.5,66.5,4.35,21.0,540.5,593.2,471.09
2018,11,5,10,30,911.0,67.0,4.4,21.6,565.0,629.06,498.51
2018,11,5,10,45,918.0,68.0,4.45,22.15,582.5,661.01,522.47
2018,11,5,11,0,925.0,69.0,4.5,22.7,600.0,690.36,543.68
2018,11,5,11,15,929.0,69.0,4.5,23.0,610.0,713.8,559.73
2018,11,5,11,30,933.0,69.0,4.5,23.3,620.0,734.19,573.58
2018,11,5,11,45,934.0,69.0,4.55,23.65,621.5,749.26,583.74
2018,11,5,12,0,935.0,69.0,4.6,24.0,623.0,761.02,591.62
2018,11,5,12,15,934.0,68.5,4.6,24.15,617.5,767.35,595.93
2018,11,5,12,30,933.0,68.0,4.6,24.3,612.0,770.25,597.92
2018,11,5,12,45,928.5,68.0,4.6,24.45,598.5,767.68,596.13
2018,11,5,13,0,924.0,68.0,4.6,24.6,585.0,761.72,592.06
2018,11,5,13,15,917.5,67.0,4.55,24.6,564.0,749.81,583.91
2018,11,5,13,30,911.0,66.0,4.5,24.6,543.0,734.67,573.56
2018,11,5,13,45,900.5,64.5,4.45,24.6,515.0,713.03,558.53
2018,11,5,14,0,890.0,63.0,4.4,24.6,487.0,688.55,541.51
2018,11,5,14,15,874.0,61.5,4.3,24.4,453.0,657.77,520.03
2018,11,5,14,30,858.0,60.0,4.2,24.2,419.0,624.81,495.94
2018,11,5,14,45,834.5,58.0,4.1,24.05,379.5,584.75,465.29
2018,11,5,15,0,811.0,56.0,4.0,23.9,340.0,547.29,435.74
2018,11,5,15,15,776.5,53.0,4.0,23.9,296.0,497.73,396.04
2018,11,5,15,30,742.0,50.0,4.0,23.9,252.0,448.36,355.24
2018,11,5,15,45,688.0,46.0,3.1,22.65,206.5,389.23,305.94
2018,11,5,16,0,634.0,42.0,2.2,21.4,161.0,332.65,256.98
2018,11,5,16,15,541.5,36.0,2.05,20.1,117.5,262.06,196.9
2018,11,5,16,30,449.0,30.0,1.9,18.8,74.0,202.9,140.6
2018,11,5,16,45,279.0,20.0,1.7,17.55,42.5,112.82,0.0
2018,11,5,17,0,109.0,10.0,1.5,16.3,11.0,36.43,0.0
2018,11,5,17,15,54.5,5.0,1.55,15.85,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,6,6,45,160.5,11.0,1.45,8.5,20.5,10.81,0.0
2018,11,6,7,0,321.0,22.0,1.4,8.8,41.0,17.88,0.0
2018,11,6,7,15,454.5,29.5,1.7,9.75,83.0,31.99,15.5
2018,11,6,7,30,588.0,37.0,2.0,10.7,125.0,74.52,35.98
2018,11,6,7,45,655.0,42.0,2.3,11.65,171.0,120.65,67.96
2018,11,6,8,0,722.0,47.0,2.6,12.6,217.0,173.42,110.73
2018,11,6,8,15,762.0,50.5,2.75,13.25,262.0,224.71,156.27
2018,11,6,8,30,802.0,54.0,2.9,13.9,307.0,278.97,205.17
2018,11,6,8,45,830.0,56.5,3.1,14.5,349.0,330.9,252.33
2018,11,6,9,0,858.0,59.0,3.3,15.1,391.0,384.09,299.65
2018,11,6,9,15,876.0,61.5,3.3,15.7,428.5,433.35,342.56
2018,11,6,9,30,894.0,64.0,3.3,16.3,466.0,482.14,383.76
2018,11,6,9,45,905.5,66.0,3.3,16.9,497.0,526.38,420.19
2018,11,6,10,0,917.0,68.0,3.3,17.5,528.0,569.07,454.31
2018,11,6,10,15,927.0,69.0,3.25,18.15,553.0,608.07,484.41
2018,11,6,10,30,937.0,70.0,3.2,18.8,578.0,644.96,512.05
2018,11,6,10,45,943.5,70.5,3.2,19.4,595.5,676.76,535.49
2018,11,6,11,0,950.0,71.0,3.2,20.0,613.0,705.84,556.25
2018,11,6,11,15,953.0,71.5,3.2,20.5,622.5,729.67,571.97
2018,11,6,11,30,956.0,72.0,3.2,21.0,632.0,750.34,585.39
2018,11,6,11,45,957.0,72.0,3.25,21.55,634.0,765.77,595.2
2018,11,6,12,0,958.0,72.0,3.3,22.1,636.0,777.79,602.68
2018,11,6,12,15,953.5,72.5,3.35,22.45,629.0,782.89,605.81
2018,11,6,12,30,949.0,73.0,3.4,22.8,622.0,784.46,606.61
2018,11,6,12,45,941.5,73.5,3.45,23.2,607.5,780.32,603.39
2018,11,6,13,0,934.0,74.0,3.5,23.6,593.0,772.75,597.9
2018,11,6,13,15,926.5,72.5,3.45,23.75,571.0,759.56,588.65
2018,11,6,13,30,919.0,71.0,3.4,23.9,549.0,743.12,577.21
2018,11,6,13,45,907.5,70.0,3.4,24.05,520.5,721.36,562.22
2018,11,6,14,0,896.0,69.0,3.4,24.2,492.0,696.78,545.19
2018,11,6,14,15,879.0,67.0,3.25,24.15,457.0,664.76,522.5
2018,11,6,14,30,862.0,65.0,3.1,24.1,422.0,634.64,499.74
2018,11,6,14,45,839.0,62.0,3.0,24.05,381.5,593.58,468.52
2018,11,6,15,0,816.0,59.0,2.9,24.0,341.0,551.22,435.57
2018,11,6,15,15,779.5,55.5,2.9,24.0,296.5,499.94,395.04
2018,11,6,15,30,743.0,52.0,2.9,24.0,252.0,448.96,353.43
2018,11,6,15,45,689.0,47.5,2.05,22.35,206.0,389.37,304.21
2018,11,6,16,0,635.0,43.0,1.2,20.7,160.0,332.28,255.0
2018,11,6,16,15,542.5,36.5,1.2,19.95,116.5,261.31,194.81
2018,11,6,16,30,450.0,30.0,1.2,19.2,73.0,202.04,137.41
2018,11,6,16,45,279.5,19.5,1.25,18.4,41.5,111.05,0.0
2018,11,6,17,0,109.0,9.0,1.3,17.6,10.0,35.2,0.0
2018,11,6,17,15,54.5,4.5,1.3,17.1,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,7,6,45,153.0,10.5,1.0,9.9,19.0,10.32,0.0
2018,11,7,7,0,306.0,21.0,1.0,10.0,38.0,17.08,0.0
2018,11,7,7,15,437.0,28.5,1.25,10.7,78.0,29.63,14.33
2018,11,7,7,30,568.0,36.0,1.5,11.4,118.0,70.65,33.7
2018,11,7,7,45,635.5,40.5,1.75,12.15,163.0,115.03,63.95
2018,11,7,8,0,703.0,45.0,2.0,12.9,208.0,166.11,105.0
2018,11,7,8,15,745.0,49.0,2.05,13.6,253.0,217.18,149.89
2018,11,7,8,30,787.0,53.0,2.1,14.3,298.0,271.46,198.29
2018,11,7,8,45,815.5,55.0,2.2,15.05,339.5,322.16,243.89
2018,11,7,9,0,844.0,57.0,2.3,15.8,381.0,374.19,289.64
2018,11,7,9,15,863.0,59.0,2.45,16.5,417.5,422.6,331.61
2018,11,7,9,30,882.0,61.0,2.6,17.2,454.0,470.65,372.07
2018,11,7,9,45,894.5,63.0,2.7,17.9,485.0,514.8,408.26
2018,11,7,10,0,907.0,65.0,2.8,18.6,516.0,557.52,442.27
2018,11,7,10,15,916.5,66.0,2.9,19.15,540.5,595.79,472.29
2018,11,7,10,30,926.0,67.0,3.0,19.7,565.0,631.96,500.01
2018,11,7,10,45,932.5,67.0,3.1,20.25,582.0,662.83,523.24
2018,11,7,11,0,939.0,67.0,3.2,20.8,599.0,691.02,543.97
2018,11,7,11,15,942.0,68.0,3.2,21.15,609.0,715.1,560.25
2018,11,7,11,30,945.0,69.0,3.2,21.5,619.0,736.08,574.26
2018,11,7,11,45,946.0,68.5,3.25,21.9,620.5,750.75,583.9
2018,11,7,12,0,947.0,68.0,3.3,22.3,622.0,762.06,591.25
2018,11,7,12,15,944.5,68.0,3.3,22.55,615.5,767.96,594.97
2018,11,7,12,30,942.0,68.0,3.3,22.8,609.0,770.38,596.38
2018,11,7,12,45,937.5,67.0,3.3,23.05,594.5,766.73,593.61
2018,11,7,13,0,933.0,66.0,3.3,23.3,580.0,759.64,588.57
2018,11,7,13,15,925.0,65.0,3.35,23.35,558.5,746.66,580.12
2018,11,7,13,30,917.0,64.0,3.4,23.4,537.0,730.46,569.45
2018,11,7,13,45,905.5,62.5,3.4,23.45,508.5,708.15,554.18
2018,11,7,14,0,894.0,61.0,3.4,23.5,480.0,683.04,536.85
2018,11,7,14,15,878.0,59.5,3.4,23.4,446.0,652.34,515.6
2018,11,7,14,30,862.0,58.0,3.4,23.3,412.0,619.47,491.44
