Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,11,0,862.0,68.0,1.2,15.0,459.0,551.46,438.96
2018,12,18,11,15,868.0,68.0,1.2,15.25,471.0,575.83,457.9
2018,12,18,11,30,874.0,68.0,1.2,15.5,483.0,597.66,474.59
2018,12,18,11,45,876.5,68.5,1.25,15.7,488.0,615.27,488.33
2018,12,18,12,0,879.0,69.0,1.3,15.9,493.0,630.0,499.78
2018,12,18,12,15,877.5,68.5,1.35,15.95,490.0,638.12,506.55
2018,12,18,12,30,876.0,68.0,1.4,16.0,487.0,643.17,511.01
2018,12,18,12,45,789.0,85.0,1.4,16.05,456.5,613.37,488.23
2018,12,18,13,0,702.0,102.0,1.4,16.1,426.0,579.21,462.24
2018,12,18,13,15,497.0,137.5,1.45,16.1,362.5,482.1,387.25
2018,12,18,13,30,292.0,173.0,1.5,16.1,299.0,382.01,308.05
2018,12,18,13,45,225.0,163.0,1.5,16.1,257.0,327.1,264.9
2018,12,18,14,0,158.0,153.0,1.5,16.1,215.0,265.54,215.46
2018,12,18,14,15,392.5,116.5,1.45,15.95,254.5,376.11,306.91
2018,12,18,14,30,627.0,80.0,1.4,15.8,294.0,464.25,376.66
2018,12,18,14,45,506.5,86.0,1.35,15.65,247.0,390.47,316.85
2018,12,18,15,0,386.0,92.0,1.3,15.5,200.0,319.34,259.21
2018,12,18,15,15,312.5,84.0,1.3,15.5,163.0,263.54,213.16
2018,12,18,15,30,239.0,76.0,1.3,15.5,126.0,204.6,163.83
2018,12,18,15,45,274.5,58.5,1.1,14.3,104.0,198.5,156.81
2018,12,18,16,0,310.0,41.0,0.9,13.1,82.0,182.94,140.15
2018,12,18,16,15,290.0,30.5,0.95,12.7,58.0,152.4,105.69
2018,12,18,16,30,270.0,20.0,1.0,12.3,34.0,113.81,0.0
2018,12,18,16,45,135.0,10.0,1.05,11.9,17.0,45.12,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,7,15,7.5,3.0,0.9,9.45,3.0,0.0,0.0
2018,12,19,7,30,15.0,6.0,0.9,9.8,6.0,5.9,0.0
2018,12,19,7,45,15.5,16.0,0.95,10.15,17.0,15.72,2.41
2018,12,19,8,0,16.0,26.0,1.0,10.5,28.0,26.13,15.14
2018,12,19,8,15,8.0,38.5,1.1,10.9,39.5,38.03,26.16
2018,12,19,8,30,0.0,51.0,1.2,11.3,51.0,49.19,36.39
2018,12,19,8,45,2.5,63.5,1.3,11.7,64.0,61.87,47.34
2018,12,19,9,0,5.0,76.0,1.4,12.1,77.0,74.85,58.42
2018,12,19,9,15,2.5,65.5,1.5,12.55,66.0,64.1,49.35
2018,12,19,9,30,0.0,55.0,1.6,13.0,55.0,53.14,39.99
2018,12,19,9,45,0.0,66.5,1.7,13.45,66.5,64.28,49.35
2018,12,19,10,0,0.0,78.0,1.8,13.9,78.0,75.5,58.67
2018,12,19,10,15,1.0,76.5,1.9,14.2,77.0,74.45,57.62
2018,12,19,10,30,2.0,75.0,2.0,14.5,76.0,73.5,56.7
2018,12,19,10,45,9.5,96.5,2.15,14.75,101.0,98.65,77.71
2018,12,19,11,0,17.0,118.0,2.3,15.0,126.0,124.5,99.11
2018,12,19,11,15,35.0,145.0,2.4,15.25,161.5,166.0,133.36
2018,12,19,11,30,53.0,172.0,2.5,15.5,197.0,206.34,166.29
2018,12,19,11,45,52.5,175.5,2.65,15.7,200.5,211.2,170.05
2018,12,19,12,0,52.0,179.0,2.8,15.9,204.0,215.96,173.84
2018,12,19,12,15,97.5,194.0,2.75,16.0,240.5,262.49,212.2
2018,12,19,12,30,143.0,209.0,2.7,16.1,277.0,316.63,256.01
2018,12,19,12,45,124.5,196.5,2.7,16.2,255.0,292.39,236.35
2018,12,19,13,0,106.0,184.0,2.7,16.3,233.0,267.57,216.39
2018,12,19,13,15,84.5,175.5,2.55,16.3,213.5,238.0,192.39
2018,12,19,13,30,63.0,167.0,2.4,16.3,194.0,215.33,173.8
2018,12,19,13,45,38.5,152.5,2.3,16.25,169.0,184.09,148.12
2018,12,19,14,0,14.0,138.0,2.2,16.2,144.0,147.66,117.99
2018,12,19,14,15,277.0,110.0,1.95,16.05,205.5,291.62,240.0
2018,12,19,14,30,540.0,82.0,1.7,15.9,267.0,417.12,340.99
2018,12,19,14,45,588.5,72.0,1.45,15.7,254.0,419.88,341.13
2018,12,19,15,0,637.0,62.0,1.2,15.5,241.0,418.18,337.61
2018,12,19,15,15,579.5,58.0,1.2,15.5,202.5,366.88,294.99
2018,12,19,15,30,522.0,54.0,1.2,15.5,164.0,317.45,253.08
2018,12,19,15,45,452.5,43.5,0.85,14.6,124.5,257.92,202.34
2018,12,19,16,0,383.0,33.0,0.5,13.7,85.0,202.37,153.83
2018,12,19,16,15,329.0,27.5,0.45,13.45,60.5,163.09,112.9
2018,12,19,16,30,275.0,22.0,0.4,13.2,36.0,117.58,0.0
2018,12,19,16,45,137.5,11.0,0.4,12.95,18.0,46.91,0.0
2018,12,19,17,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,20,7,15,58.5,5.5,1.65,6.8,7.0,0.0,0.0
2018,12,20,7,30,117.0,11.0,1.6,6.9,14.0,10.81,0.0
2018,12,20,7,45,152.5,13.5,1.6,7.0,25.0,11.99,0.0
2018,12,20,8,0,188.0,16.0,1.6,7.1,36.0,26.18,9.64
2018,12,20,8,15,94.0,19.0,1.55,7.3,29.0,28.96,15.05
2018,12,20,8,30,0.0,22.0,1.5,7.5,22.0,21.22,12.79
2018,12,20,8,45,0.0,27.0,1.5,7.7,27.0,26.05,17.13
2018,12,20,9,0,0.0,32.0,1.5,7.9,32.0,30.88,21.42
2018,12,20,9,15,0.5,45.5,1.45,8.25,45.5,44.09,32.93
2018,12,20,9,30,1.0,59.0,1.4,8.6,59.0,57.36,44.38
2018,12,20,9,45,5.5,85.0,1.35,8.9,87.0,84.53,67.62
2018,12,20,10,0,10.0,111.0,1.3,9.2,115.0,112.37,91.14
2018,12,20,10,15,9.5,111.5,1.25,9.45,115.5,112.99,91.44
2018,12,20,10,30,9.0,112.0,1.2,9.7,116.0,113.56,91.75
2018,12,20,10,45,12.0,135.0,1.2,10.0,140.5,138.52,112.53
2018,12,20,11,0,15.0,158.0,1.2,10.3,165.0,163.95,133.41
2018,12,20,11,15,13.5,162.5,1.2,10.4,169.0,168.19,136.67
2018,12,20,11,30,12.0,167.0,1.2,10.5,173.0,172.38,139.96
2018,12,20,11,45,17.0,170.0,1.2,10.65,178.5,178.95,145.35
2018,12,20,12,0,22.0,173.0,1.2,10.8,184.0,185.69,150.89
2018,12,20,12,15,22.0,175.5,1.2,10.85,186.5,188.87,153.47
2018,12,20,12,30,22.0,178.0,1.2,10.9,189.0,192.09,156.11
2018,12,20,12,45,25.0,175.0,1.2,10.95,187.0,191.41,155.69
2018,12,20,13,0,28.0,172.0,1.2,11.0,185.0,196.83,160.29
2018,12,20,13,15,31.5,169.5,1.15,11.0,183.5,197.19,160.75
2018,12,20,13,30,35.0,167.0,1.1,11.0,182.0,197.55,161.25
2018,12,20,13,45,25.5,154.5,1.1,11.0,165.0,172.07,140.26
2018,12,20,14,0,16.0,142.0,1.1,11.0,148.0,153.26,124.71
2018,12,20,14,15,19.0,131.0,1.0,10.9,138.0,143.77,117.08
2018,12,20,14,30,22.0,120.0,0.9,10.8,128.0,134.16,109.23
2018,12,20,14,45,18.5,109.0,0.85,10.7,115.0,120.84,98.06
2018,12,20,15,0,15.0,98.0,0.8,10.6,102.0,107.73,86.94
2018,12,20,15,15,9.0,83.5,0.8,10.6,86.0,89.55,71.34
2018,12,20,15,30,3.0,69.0,0.8,10.6,70.0,71.69,55.85
2018,12,20,15,45,1.5,54.5,0.55,10.3,55.0,56.06,42.19
2018,12,20,16,0,0.0,40.0,0.3,10.0,40.0,40.37,28.36
2018,12,20,16,15,5.5,26.5,0.35,9.85,27.0,28.15,16.52
2018,12,20,16,30,11.0,13.0,0.4,9.7,14.0,16.0,0.0
2018,12,20,16,45,5.5,6.5,0.4,9.55,7.0,7.84,0.0
2018,12,20,17,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,7,15,12.5,2.5,0.5,10.25,3.0,0.0,0.0
2018,12,21,7,30,25.0,5.0,0.5,10.4,6.0,4.91,0.0
2018,12,21,7,45,22.0,16.0,0.55,10.5,17.5,15.03,0.94
2018,12,21,8,0,19.0,27.0,0.6,10.6,29.0,27.15,15.77
2018,12,21,8,15,262.0,37.0,0.7,10.85,84.5,64.71,37.64
2018,12,21,8,30,505.0,47.0,0.8,11.1,140.0,128.37,81.1
2018,12,21,8,45,336.5,64.5,0.9,11.35,132.5,135.25,96.14
2018,12,21,9,0,168.0,82.0,1.0,11.6,125.0,125.13,95.62
2018,12,21,9,15,116.5,96.0,1.1,11.9,128.0,130.59,102.8
2018,12,21,9,30,65.0,110.0,1.2,12.2,131.0,130.69,104.49
2018,12,21,9,45,41.5,122.5,1.25,12.5,136.5,137.18,110.38
2018,12,21,10,0,18.0,135.0,1.3,12.8,142.0,139.73,112.55
2018,12,21,10,15,24.0,145.5,1.4,13.05,155.5,153.75,124.03
2018,12,21,10,30,30.0,156.0,1.5,13.3,169.0,171.23,138.28
2018,12,21,10,45,22.0,153.0,1.6,13.6,162.5,161.97,130.39
2018,12,21,11,0,14.0,150.0,1.7,13.9,156.0,155.21,124.58
2018,12,21,11,15,12.0,143.5,1.75,14.1,149.0,147.87,118.38
2018,12,21,11,30,10.0,137.0,1.8,14.3,142.0,140.39,112.1
2018,12,21,11,45,7.0,137.5,1.85,14.55,141.0,139.35,111.06
2018,12,21,12,0,4.0,138.0,1.9,14.8,140.0,138.22,109.94
2018,12,21,12,15,11.5,156.0,2.0,14.9,161.5,161.79,129.42
2018,12,21,12,30,19.0,174.0,2.1,15.0,183.0,185.91,149.21
2018,12,21,12,45,70.5,177.5,2.15,15.05,210.0,229.41,185.75
2018,12,21,13,0,122.0,181.0,2.2,15.1,237.0,274.4,223.05
2018,12,21,13,15,159.0,177.5,2.15,15.05,248.0,295.01,240.35
2018,12,21,13,30,196.0,174.0,2.1,15.0,259.0,314.78,256.94
2018,12,21,13,45,173.0,167.5,2.1,14.95,239.5,292.43,238.8
2018,12,21,14,0,150.0,161.0,2.1,14.9,220.0,270.14,220.73
2018,12,21,14,15,85.5,135.5,2.05,14.7,168.5,194.02,158.14
2018,12,21,14,30,21.0,110.0,2.0,14.5,117.0,127.18,102.1
2018,12,21,14,45,22.0,96.0,1.95,14.3,103.0,112.42,90.01
2018,12,21,15,0,23.0,82.0,1.9,14.1,89.0,97.51,77.53
2018,12,21,15,15,71.0,68.0,1.9,14.1,84.0,111.17,89.18
2018,12,21,15,30,119.0,54.0,1.9,14.1,79.0,121.6,97.25
2018,12,21,15,45,74.5,42.5,1.5,12.7,57.0,80.01,61.69
2018,12,21,16,0,30.0,31.0,1.1,11.3,35.0,47.36,33.76
2018,12,21,16,15,38.5,23.0,1.15,10.95,26.5,40.99,26.15
2018,12,21,16,30,47.0,15.0,1.2,10.6,18.0,35.18,0.0
2018,12,21,16,45,23.5,7.5,1.3,10.25,9.0,13.6,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,7,15,86.0,6.5,1.1,4.55,8.5,0.0,0.0
2018,12,22,7,30,172.0,13.0,1.1,5.0,17.0,12.78,0.0
2018,12,22,7,45,232.0,21.5,1.15,5.45,38.5,19.48,2.79
2018,12,22,8,0,292.0,30.0,1.2,5.9,60.0,44.97,21.84
2018,12,22,8,15,179.0,49.0,1.25,6.4,70.0,66.53,43.41
2018,12,22,8,30,66.0,68.0,1.3,6.9,80.0,76.42,57.44
2018,12,22,8,45,150.5,79.5,1.4,7.35,115.5,109.88,83.48
2018,12,22,9,0,235.0,91.0,1.5,7.8,151.0,150.79,116.75
2018,12,22,9,15,425.5,84.0,1.45,8.15,212.5,214.08,166.91
2018,12,22,9,30,616.0,77.0,1.4,8.5,274.0,293.06,231.28
2018,12,22,9,45,623.0,84.5,1.4,8.85,301.0,329.79,264.18
2018,12,22,10,0,630.0,92.0,1.4,9.2,328.0,365.65,295.66
2018,12,22,10,15,561.0,112.0,1.25,9.5,333.0,378.65,307.76
2018,12,22,10,30,492.0,132.0,1.1,9.8,338.0,383.64,312.46
2018,12,22,10,45,489.5,139.5,1.0,10.1,352.5,406.48,330.9
2018,12,22,11,0,487.0,147.0,0.9,10.4,367.0,427.78,347.41
2018,12,22,11,15,512.0,145.5,0.9,10.65,382.5,453.64,367.97
2018,12,22,11,30,537.0,144.0,0.9,10.9,398.0,478.9,387.75
2018,12,22,11,45,458.5,164.0,0.9,11.2,382.5,463.46,374.73
2018,12,22,12,0,380.0,184.0,0.9,11.5,367.0,437.65,353.93
2018,12,22,12,15,346.0,189.5,0.9,11.8,355.5,427.57,345.8
2018,12,22,12,30,312.0,195.0,0.9,12.1,344.0,415.8,336.12
2018,12,22,12,45,318.5,189.5,0.95,12.35,339.0,416.41,337.08
2018,12,22,13,0,325.0,184.0,1.0,12.6,334.0,415.89,337.03
2018,12,22,13,15,252.0,181.5,1.05,12.65,295.5,366.62,297.94
2018,12,22,13,30,179.0,179.0,1.1,12.7,257.0,309.8,252.58
2018,12,22,13,45,105.0,160.5,1.15,12.7,205.5,241.83,197.44
2018,12,22,14,0,31.0,142.0,1.2,12.7,154.0,168.19,136.38
2018,12,22,14,15,73.0,142.0,1.15,12.6,168.0,194.26,159.07
2018,12,22,14,30,115.0,142.0,1.1,12.5,182.0,225.94,185.58
2018,12,22,14,45,82.5,122.0,1.1,12.35,149.0,176.69,144.61
2018,12,22,15,0,50.0,102.0,1.1,12.2,116.0,135.56,110.09
2018,12,22,15,15,45.0,91.5,1.1,12.2,103.0,121.4,97.96
2018,12,22,15,30,40.0,81.0,1.1,12.2,90.0,107.72,85.9
2018,12,22,15,45,28.0,65.0,1.0,11.2,70.5,84.18,65.63
2018,12,22,16,0,16.0,49.0,0.9,10.2,51.0,61.25,45.64
2018,12,22,16,15,12.0,33.5,0.9,9.95,34.5,42.28,27.8
2018,12,22,16,30,8.0,18.0,0.9,9.7,18.0,21.36,0.0
2018,12,22,16,45,4.0,9.0,0.9,9.45,9.0,9.91,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,7,15,37.5,5.0,0.45,7.5,6.0,0.0,0.0
2018,12,23,7,30,75.0,10.0,0.4,7.8,12.0,9.83,0.0
2018,12,23,7,45,147.0,23.0,0.35,8.05,35.0,19.46,1.86
2018,12,23,8,0,219.0,36.0,0.3,8.3,58.0,45.45,24.4
2018,12,23,8,15,271.5,47.5,0.3,8.7,88.0,74.8,46.01
2018,12,23,8,30,324.0,59.0,0.3,9.1,118.0,109.15,73.17
2018,12,23,8,45,318.0,72.5,0.3,9.45,141.5,138.19,99.6
2018,12,23,9,0,312.0,86.0,0.3,9.8,165.0,166.3,125.45
2018,12,23,9,15,257.0,103.5,0.35,10.4,175.0,181.03,141.09
2018,12,23,9,30,202.0,121.0,0.4,11.0,185.0,192.06,152.63
2018,12,23,9,45,175.5,137.0,0.5,11.55,197.0,205.14,164.6
2018,12,23,10,0,149.0,153.0,0.6,12.1,209.0,217.93,175.68
2018,12,23,10,15,198.0,160.5,0.8,12.65,240.0,254.09,205.28
2018,12,23,10,30,247.0,168.0,1.0,13.2,271.0,296.97,240.01
2018,12,23,10,45,334.0,160.0,1.25,13.7,306.5,342.26,276.96
2018,12,23,11,0,421.0,152.0,1.5,14.2,342.0,396.65,320.85
2018,12,23,11,15,471.0,147.5,1.55,14.35,365.5,432.06,349.21
2018,12,23,11,30,521.0,143.0,1.6,14.5,389.0,468.07,377.91
2018,12,23,11,45,338.0,169.5,1.65,14.65,330.0,389.47,315.1
2018,12,23,12,0,155.0,196.0,1.7,14.8,271.0,304.42,245.84
2018,12,23,12,15,330.0,173.5,1.7,14.85,332.0,399.65,324.41
2018,12,23,12,30,505.0,151.0,1.7,14.9,393.0,498.09,402.56
2018,12,23,12,45,417.0,165.5,1.75,14.95,362.5,460.55,372.1
2018,12,23,13,0,329.0,180.0,1.8,15.0,332.0,413.95,335.24
2018,12,23,13,15,247.0,183.0,1.75,14.9,295.0,365.15,296.21
2018,12,23,13,30,165.0,186.0,1.7,14.8,258.0,309.06,250.91
2018,12,23,13,45,176.5,168.0,1.7,14.7,241.0,295.25,240.84
2018,12,23,14,0,188.0,150.0,1.7,14.6,224.0,280.45,229.62
2018,12,23,14,15,152.0,136.5,1.65,14.4,193.5,241.63,197.97
2018,12,23,14,30,116.0,123.0,1.6,14.2,163.0,203.6,166.64
2018,12,23,14,45,83.0,113.0,1.55,14.0,140.0,172.61,140.76
2018,12,23,15,0,50.0,103.0,1.5,13.8,117.0,136.75,110.57
2018,12,23,15,15,26.0,84.5,1.5,13.8,91.5,103.2,82.1
2018,12,23,15,30,2.0,66.0,1.5,13.8,66.0,67.5,51.66
2018,12,23,15,45,1.0,50.0,1.15,12.6,50.0,50.29,37.0
2018,12,23,16,0,0.0,34.0,0.8,11.4,34.0,32.99,22.08
2018,12,23,16,15,11.5,23.0,0.8,11.1,23.5,27.18,15.88
2018,12,23,16,30,23.0,12.0,0.8,10.8,13.0,20.69,0.0
2018,12,23,16,45,23.0,7.5,0.85,10.55,7.5,13.53,0.0
2018,12,23,17,0,23.0,3.0,0.9,10.3,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.85,10.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.5,8.65,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.6,9.1,6.0,5.9,0.0
2018,12,24,7,45,8.0,15.0,1.65,9.5,15.0,14.57,0.0
2018,12,24,8,0,0.0,24.0,1.7,9.9,24.0,23.17,13.0
2018,12,24,8,15,3.0,39.5,1.9,10.25,40.0,38.33,26.57
2018,12,24,8,30,6.0,55.0,2.1,10.6,56.0,53.91,40.15
2018,12,24,8,45,7.0,66.5,2.25,10.95,68.0,65.64,50.46
2018,12,24,9,0,8.0,78.0,2.4,11.3,80.0,77.49,60.74
2018,12,24,9,15,12.5,73.0,2.45,11.65,76.5,74.36,58.03
2018,12,24,9,30,17.0,68.0,2.5,12.0,73.0,72.3,56.23
2018,12,24,9,45,52.5,105.5,2.6,12.35,124.5,124.01,99.64
2018,12,24,10,0,88.0,143.0,2.7,12.7,176.0,179.22,145.54
2018,12,24,10,15,46.0,127.5,2.85,13.1,145.0,147.68,119.32
2018,12,24,10,30,4.0,112.0,3.0,13.5,114.0,111.09,88.47
2018,12,24,10,45,2.0,88.0,3.15,13.95,89.0,86.31,67.51
2018,12,24,11,0,0.0,64.0,3.3,14.4,64.0,61.86,46.79
2018,12,24,11,15,8.0,106.0,3.4,14.55,110.0,107.7,85.26
2018,12,24,11,30,16.0,148.0,3.5,14.7,156.0,155.13,124.52
2018,12,24,11,45,10.0,139.0,3.65,14.85,144.0,142.68,113.98
2018,12,24,12,0,4.0,130.0,3.8,15.0,132.0,130.01,103.33
2018,12,24,12,15,2.0,108.0,3.8,14.85,109.0,106.55,83.92
2018,12,24,12,30,0.0,86.0,3.8,14.7,86.0,83.25,64.53
2018,12,24,12,45,1.0,78.0,3.8,14.55,78.5,76.07,58.64
2018,12,24,13,0,2.0,70.0,3.8,14.4,71.0,68.97,52.78
2018,12,24,13,15,2.5,70.0,3.7,14.2,71.0,69.28,53.16
2018,12,24,13,30,3.0,70.0,3.6,14.0,71.0,69.58,53.53
2018,12,24,13,45,2.0,59.5,3.5,13.8,60.0,58.75,44.45
2018,12,24,14,0,1.0,49.0,3.4,13.6,49.0,47.95,35.35
2018,12,24,14,15,15.0,65.0,3.35,13.5,70.0,73.73,57.66
2018,12,24,14,30,29.0,81.0,3.3,13.4,91.0,99.02,79.37
2018,12,24,14,45,73.0,74.5,3.2,13.3,96.5,121.62,99.14
2018,12,24,15,0,117.0,68.0,3.1,13.2,102.0,142.49,116.96
2018,12,24,15,15,116.0,61.5,3.1,13.2,91.0,131.94,107.43
2018,12,24,15,30,115.0,55.0,3.1,13.2,80.0,121.25,97.51
2018,12,24,15,45,107.5,45.0,3.3,13.05,64.5,103.19,81.13
2018,12,24,16,0,100.0,35.0,3.5,12.9,49.0,85.4,64.6
2018,12,24,16,15,67.5,23.5,3.75,12.85,31.5,56.94,38.58
2018,12,24,16,30,35.0,12.0,4.0,12.8,14.0,27.43,2.69
2018,12,24,16,45,23.0,7.0,4.25,12.7,8.0,13.08,0.0
2018,12,24,17,0,11.0,2.0,4.5,12.6,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.25,12.25,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,15,9.0,1.5,1.6,5.4,1.5,0.0,0.0
2018,12,25,7,30,18.0,3.0,1.7,6.1,3.0,2.95,0.0
2018,12,25,7,45,9.0,6.5,1.75,6.85,6.5,6.3,0.0
2018,12,25,8,0,0.0,10.0,1.8,7.6,10.0,9.64,2.15
2018,12,25,8,15,236.0,24.0,2.0,8.1,66.5,47.92,25.0
2018,12,25,8,30,472.0,38.0,2.2,8.6,123.0,111.17,68.73
2018,12,25,8,45,607.5,41.5,2.4,9.05,178.0,166.68,112.85
2018,12,25,9,0,743.0,45.0,2.6,9.5,233.0,233.51,168.7
2018,12,25,9,15,774.0,48.0,2.75,10.0,270.0,280.11,211.86
2018,12,25,9,30,805.0,51.0,2.9,10.5,307.0,327.66,255.45
2018,12,25,9,45,823.5,54.5,3.1,10.95,339.5,371.84,295.81
2018,12,25,10,0,842.0,58.0,3.3,11.4,372.0,415.54,334.85
2018,12,25,10,15,860.5,59.0,3.55,11.8,399.5,455.82,370.4
2018,12,25,10,30,879.0,60.0,3.8,12.2,427.0,495.04,404.31
2018,12,25,10,45,890.5,60.5,4.05,12.55,447.5,528.78,433.26
2018,12,25,11,0,902.0,61.0,4.3,12.9,468.0,560.53,460.31
2018,12,25,11,15,909.0,61.5,4.4,13.15,481.5,587.54,482.89
2018,12,25,11,30,916.0,62.0,4.5,13.4,495.0,611.98,503.07
2018,12,25,11,45,921.5,62.0,4.6,13.6,502.0,632.21,519.79
2018,12,25,12,0,927.0,62.0,4.7,13.8,509.0,649.54,534.04
2018,12,25,12,15,925.5,62.5,4.7,14.0,507.5,659.99,542.34
2018,12,25,12,30,924.0,63.0,4.7,14.2,506.0,667.21,548.05
2018,12,25,12,45,918.5,63.0,4.75,14.35,496.5,668.05,549.02
2018,12,25,13,0,913.0,63.0,4.8,14.5,487.0,665.66,547.42
2018,12,25,13,15,905.5,62.5,4.8,14.5,470.5,658.21,541.93
2018,12,25,13,30,898.0,62.0,4.8,14.5,454.0,647.69,533.93
2018,12,25,13,45,886.0,60.5,4.75,14.55,430.5,630.18,520.05
2018,12,25,14,0,874.0,59.0,4.7,14.6,407.0,609.92,503.81
2018,12,25,14,15,855.5,57.5,4.5,14.45,377.0,583.24,482.04
2018,12,25,14,30,837.0,56.0,4.3,14.3,347.0,554.45,458.19
2018,12,25,14,45,810.5,53.5,4.1,14.1,312.0,521.73,430.68
2018,12,25,15,0,784.0,51.0,3.9,13.9,277.0,484.07,398.77
2018,12,25,15,15,744.0,47.5,3.9,13.9,238.0,437.6,358.88
2018,12,25,15,30,704.0,44.0,3.9,13.9,199.0,391.42,318.0
2018,12,25,15,45,641.5,40.0,3.25,12.55,159.0,335.64,269.04
2018,12,25,16,0,579.0,36.0,2.6,11.2,119.0,282.46,220.66
2018,12,25,16,15,471.5,29.5,2.5,10.6,82.0,213.92,156.4
2018,12,25,16,30,364.0,23.0,2.4,10.0,45.0,151.31,47.42
2018,12,25,16,45,197.0,13.0,2.3,9.4,23.5,66.17,0.0
2018,12,25,17,0,30.0,3.0,2.2,8.8,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.2,8.6,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,7,15,11.0,4.0,1.2,5.0,4.0,0.0,0.0
2018,12,26,7,30,22.0,8.0,1.1,5.5,8.0,7.86,0.0
2018,12,26,7,45,57.0,21.5,1.05,6.0,26.0,18.28,0.0
2018,12,26,8,0,92.0,35.0,1.0,6.5,44.0,37.1,21.64
2018,12,26,8,15,58.5,50.0,1.25,7.2,56.5,53.78,37.62
2018,12,26,8,30,25.0,65.0,1.5,7.9,69.0,66.45,50.44
2018,12,26,8,45,49.5,81.5,1.75,8.55,93.0,89.06,69.27
2018,12,26,9,0,74.0,98.0,2.0,9.2,117.0,114.1,90.28
2018,12,26,9,15,152.5,110.5,2.2,9.65,156.5,154.76,123.29
2018,12,26,9,30,231.0,123.0,2.4,10.1,196.0,203.05,163.26
2018,12,26,9,45,342.5,121.0,2.65,10.5,242.0,256.42,207.46
2018,12,26,10,0,454.0,119.0,2.9,10.9,288.0,315.56,256.8
2018,12,26,10,15,597.5,102.0,2.95,11.25,341.0,382.76,312.54
2018,12,26,10,30,741.0,85.0,3.0,11.6,394.0,455.94,372.76
2018,12,26,10,45,823.0,73.5,3.1,11.9,432.0,509.15,416.69
2018,12,26,11,0,905.0,62.0,3.2,12.2,470.0,562.86,460.58
2018,12,26,11,15,911.0,62.5,3.1,12.45,483.5,589.48,481.87
2018,12,26,11,30,917.0,63.0,3.0,12.7,497.0,613.48,500.76
2018,12,26,11,45,919.0,63.5,2.9,12.9,503.0,632.28,515.33
2018,12,26,12,0,921.0,64.0,2.8,13.1,509.0,648.08,527.31
2018,12,26,12,15,916.0,66.0,2.75,13.2,507.0,658.07,534.99
2018,12,26,12,30,911.0,68.0,2.7,13.3,505.0,664.83,540.1
2018,12,26,12,45,868.0,76.0,2.7,13.45,486.5,654.21,531.59
2018,12,26,13,0,825.0,84.0,2.7,13.6,468.0,636.88,518.08
2018,12,26,13,15,849.0,77.0,2.7,13.55,460.0,642.9,523.54
2018,12,26,13,30,873.0,70.0,2.7,13.5,452.0,645.55,526.14
2018,12,26,13,45,858.5,69.0,2.65,13.5,428.5,627.47,512.11
2018,12,26,14,0,844.0,68.0,2.6,13.5,405.0,606.74,495.94
2018,12,26,14,15,810.0,67.0,2.35,13.2,371.0,571.9,468.23
2018,12,26,14,30,776.0,66.0,2.1,12.9,337.0,535.55,438.94
2018,12,26,14,45,666.5,71.0,1.85,12.65,287.5,465.81,382.4
2018,12,26,15,0,557.0,76.0,1.6,12.4,238.0,396.74,325.74
2018,12,26,15,15,607.5,63.5,1.6,12.4,217.5,391.86,320.22
2018,12,26,15,30,658.0,51.0,1.6,12.4,197.0,378.74,306.35
2018,12,26,15,45,527.5,47.5,1.4,11.2,149.5,299.1,239.44
2018,12,26,16,0,397.0,44.0,1.2,10.0,102.0,224.01,175.54
2018,12,26,16,15,322.0,34.0,1.25,9.55,71.0,170.74,125.83
2018,12,26,16,30,247.0,24.0,1.3,9.1,40.0,116.54,41.83
2018,12,26,16,45,134.5,13.5,1.35,8.65,21.0,49.95,0.0
2018,12,26,17,0,22.0,3.0,1.4,8.2,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.45,7.9,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,7,15,74.5,5.5,2.8,4.25,6.5,0.0,0.0
2018,12,27,7,30,149.0,11.0,3.1,5.0,13.0,10.81,0.0
2018,12,27,7,45,329.5,19.0,3.4,5.75,45.0,16.6,0.0
2018,12,27,8,0,510.0,27.0,3.7,6.5,77.0,51.97,21.33
2018,12,27,8,15,590.5,31.5,3.95,7.05,116.5,91.62,47.05
2018,12,27,8,30,671.0,36.0,4.2,7.6,156.0,138.82,83.67
2018,12,27,8,45,721.0,39.5,4.45,8.2,196.5,185.92,125.02
2018,12,27,9,0,771.0,43.0,4.7,8.8,237.0,236.87,171.44
2018,12,27,9,15,801.5,45.5,5.0,9.3,274.5,283.89,215.83
2018,12,27,9,30,832.0,48.0,5.3,9.8,312.0,331.98,260.84
2018,12,27,9,45,851.5,51.5,5.55,10.3,345.5,377.72,303.36
2018,12,27,10,0,871.0,55.0,5.8,10.8,379.0,423.02,344.61
2018,12,27,10,15,886.5,55.5,5.95,11.15,406.0,462.56,380.4
2018,12,27,10,30,902.0,56.0,6.1,11.5,433.0,500.77,414.29
2018,12,27,10,45,913.0,56.5,6.2,11.85,453.5,535.09,444.22
2018,12,27,11,0,924.0,57.0,6.3,12.2,474.0,567.35,471.84
2018,12,27,11,15,930.5,57.0,6.35,12.4,487.5,594.22,494.79
2018,12,27,11,30,937.0,57.0,6.4,12.6,501.0,618.42,515.19
2018,12,27,11,45,940.5,57.5,6.45,12.8,507.5,638.56,532.0
2018,12,27,12,0,944.0,58.0,6.5,13.0,514.0,655.67,546.16
2018,12,27,12,15,943.5,58.0,6.45,13.05,513.0,666.55,555.25
2018,12,27,12,30,943.0,58.0,6.4,13.1,512.0,674.17,561.63
2018,12,27,12,45,939.5,58.5,6.4,13.15,503.5,677.14,564.32
2018,12,27,13,0,936.0,59.0,6.4,13.2,495.0,676.81,564.32
2018,12,27,13,15,928.5,58.5,6.3,13.15,478.5,669.47,558.64
2018,12,27,13,30,921.0,58.0,6.2,13.1,462.0,658.96,550.32
2018,12,27,13,45,908.5,57.0,6.15,13.05,438.5,641.65,536.57
2018,12,27,14,0,896.0,56.0,6.1,13.0,415.0,621.53,520.34
2018,12,27,14,15,877.0,54.0,5.95,12.8,384.0,593.68,497.63
2018,12,27,14,30,858.0,52.0,5.8,12.6,353.0,563.65,472.71
2018,12,27,14,45,832.5,50.5,5.65,12.4,318.5,528.72,443.18
2018,12,27,15,0,807.0,49.0,5.5,12.2,284.0,492.55,411.83
2018,12,27,15,15,769.5,46.0,5.5,12.2,245.0,450.76,374.85
2018,12,27,15,30,732.0,43.0,5.5,12.2,206.0,405.55,333.98
2018,12,27,15,45,671.0,38.5,4.95,11.2,165.0,348.87,283.15
2018,12,27,16,0,610.0,34.0,4.4,10.2,124.0,294.77,233.07
2018,12,27,16,15,506.5,28.5,4.25,9.7,86.5,227.45,169.3
2018,12,27,16,30,403.0,23.0,4.1,9.2,49.0,161.77,67.05
2018,12,27,16,45,219.5,13.5,4.0,8.65,26.0,73.52,0.0
2018,12,27,17,0,36.0,4.0,3.9,8.1,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,7.9,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,2.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,2.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,44.0,4.5,2.55,2.5,5.0,0.0,0.0
2018,12,28,7,30,88.0,9.0,2.7,3.1,10.0,8.85,0.0
2018,12,28,7,45,201.0,20.5,2.9,3.65,36.5,16.44,0.0
2018,12,28,8,0,314.0,32.0,3.1,4.2,63.0,45.28,21.96
2018,12,28,8,15,459.5,36.0,3.2,4.75,105.5,81.27,44.29
2018,12,28,8,30,605.0,40.0,3.3,5.3,148.0,132.06,81.44
2018,12,28,8,45,693.5,41.5,3.4,5.85,193.5,181.65,123.3
2018,12,28,9,0,782.0,43.0,3.5,6.4,239.0,238.79,173.64
2018,12,28,9,15,807.5,45.5,3.6,7.05,275.5,284.89,217.32
2018,12,28,9,30,833.0,48.0,3.7,7.7,312.0,331.6,261.04
2018,12,28,9,45,861.0,49.0,3.85,8.3,346.5,377.99,303.68
2018,12,28,10,0,889.0,50.0,4.0,8.9,381.0,424.55,345.52
2018,12,28,10,15,903.5,51.0,4.0,9.35,408.0,464.85,381.33
2018,12,28,10,30,918.0,52.0,4.0,9.8,435.0,503.74,415.01
2018,12,28,10,45,927.5,53.0,4.0,10.25,456.0,538.38,444.45
2018,12,28,11,0,937.0,54.0,4.0,10.7,477.0,570.85,471.39
2018,12,28,11,15,942.0,54.0,4.0,10.95,490.0,597.27,493.32
2018,12,28,11,30,947.0,54.0,4.0,11.2,503.0,620.91,512.64
2018,12,28,11,45,947.0,54.5,4.05,11.45,508.5,639.19,527.53
2018,12,28,12,0,947.0,55.0,4.1,11.7,514.0,654.31,539.71
2018,12,28,12,15,943.5,57.0,4.05,11.8,513.0,665.71,548.78
2018,12,28,12,30,940.0,59.0,4.0,11.9,512.0,673.81,555.14
2018,12,28,12,45,932.5,60.5,3.95,12.05,503.0,675.46,556.32
2018,12,28,13,0,925.0,62.0,3.9,12.2,494.0,673.82,554.89
2018,12,28,13,15,918.5,60.5,3.85,12.2,477.5,666.11,549.12
2018,12,28,13,30,912.0,59.0,3.8,12.2,461.0,655.22,540.81
2018,12,28,13,45,902.0,57.5,3.7,12.2,438.0,639.07,528.08
2018,12,28,14,0,892.0,56.0,3.6,12.2,415.0,620.06,512.91
2018,12,28,14,15,875.0,54.5,3.35,12.0,385.5,594.15,491.92
2018,12,28,14,30,858.0,53.0,3.1,11.8,356.0,565.99,468.75
2018,12,28,14,45,833.0,51.0,2.85,11.6,321.0,530.78,439.42
2018,12,28,15,0,808.0,49.0,2.6,11.4,286.0,494.27,408.3
2018,12,28,15,15,770.5,46.0,2.6,11.4,247.0,452.48,372.32
